Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,414.55,340.47
2016,1,11,15,15,504.5,141.5,1.3,11.0,350.5,606.68,495.68
2016,1,11,15,30,787.0,78.0,1.2,11.0,393.0,741.75,595.48
2016,1,11,15,45,757.0,73.5,1.1,11.0,349.0,681.28,549.5
2016,1,11,16,0,727.0,69.0,1.0,11.0,305.0,621.21,505.14
2016,1,11,16,15,679.5,63.5,0.95,10.5,257.5,553.99,453.64
2016,1,11,16,30,632.0,58.0,0.9,10.0,210.0,485.11,398.51
2016,1,11,16,45,561.0,50.0,0.85,9.5,162.5,403.37,330.67
2016,1,11,17,0,490.0,42.0,0.8,9.0,115.0,327.86,264.96
2016,1,11,17,15,361.0,30.5,0.85,8.5,73.0,229.02,175.42
2016,1,11,17,30,232.0,19.0,0.9,8.0,31.0,132.53,7.22
2016,1,11,17,45,116.0,9.5,0.95,7.5,15.5,48.85,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,204.0,13.5,3.15,3.0,32.0,109.6,0.0
2016,1,12,8,0,408.0,27.0,3.5,4.0,64.0,241.69,183.58
2016,1,12,8,15,509.5,36.0,3.35,4.5,110.5,324.58,269.71
2016,1,12,8,30,611.0,45.0,3.2,5.0,157.0,413.19,350.35
2016,1,12,8,45,672.0,50.5,3.05,6.0,207.0,488.43,415.96
2016,1,12,9,0,733.0,56.0,2.9,7.0,257.0,567.97,481.74
2016,1,12,9,15,771.0,60.0,2.7,8.0,304.5,633.74,532.66
2016,1,12,9,30,809.0,64.0,2.5,9.0,352.0,700.94,580.66
2016,1,12,9,45,836.0,66.5,2.35,10.0,395.5,758.78,619.63
2016,1,12,10,0,863.0,69.0,2.2,11.0,439.0,816.41,656.82
2016,1,12,10,15,881.0,71.5,2.05,11.5,476.5,856.62,681.24
2016,1,12,10,30,899.0,74.0,1.9,12.0,514.0,903.86,709.97
2016,1,12,10,45,912.0,75.5,1.8,13.0,545.0,943.55,731.74
2016,1,12,11,0,925.0,77.0,1.7,14.0,576.0,980.98,751.39
2016,1,12,11,15,933.0,78.0,1.6,14.0,599.5,1010.46,768.06
2016,1,12,11,30,941.0,79.0,1.5,14.0,623.0,1037.04,782.65
2016,1,12,11,45,947.5,79.0,1.4,14.5,638.5,1057.8,791.84
2016,1,12,12,0,954.0,79.0,1.3,15.0,654.0,1075.32,798.87
2016,1,12,12,15,956.0,79.5,1.25,15.0,661.0,1085.51,803.71
2016,1,12,12,30,958.0,80.0,1.2,15.0,668.0,1092.2,806.56
2016,1,12,12,45,957.5,79.5,1.15,15.5,666.5,1091.52,803.43
2016,1,12,13,0,957.0,79.0,1.1,16.0,665.0,1087.29,798.35
2016,1,12,13,15,954.0,78.5,1.05,16.0,654.5,1076.98,791.15
2016,1,12,13,30,951.0,78.0,1.0,16.0,644.0,1063.23,782.04
2016,1,12,13,45,944.5,77.0,1.0,16.0,625.5,1042.01,769.47
2016,1,12,14,0,938.0,76.0,1.0,16.0,607.0,1017.63,755.06
2016,1,12,14,15,928.0,75.0,0.9,16.0,581.0,986.92,734.56
2016,1,12,14,30,918.0,74.0,0.8,16.0,555.0,953.51,712.41
2016,1,12,14,45,902.5,72.5,0.75,16.0,521.0,912.06,685.98
2016,1,12,15,0,887.0,71.0,0.7,16.0,487.0,868.69,658.15
2016,1,12,15,15,867.0,68.5,0.55,15.5,447.0,827.3,630.69
2016,1,12,15,30,847.0,66.0,0.4,15.0,407.0,775.45,595.67
2016,1,12,15,45,817.5,62.5,0.3,15.0,362.0,714.38,553.58
2016,1,12,16,0,788.0,59.0,0.2,15.0,317.0,653.6,510.89
2016,1,12,16,15,744.0,55.0,0.3,14.0,269.0,583.21,463.06
2016,1,12,16,30,700.0,51.0,0.4,13.0,221.0,515.07,412.97
2016,1,12,16,45,630.0,44.5,0.55,12.5,171.5,432.09,347.74
2016,1,12,17,0,560.0,38.0,0.7,12.0,122.0,354.77,282.92
2016,1,12,17,15,433.0,28.5,0.8,11.5,78.5,254.74,193.98
2016,1,12,17,30,306.0,19.0,0.9,11.0,35.0,163.86,31.55
2016,1,12,17,45,153.0,9.5,1.05,10.5,17.5,62.08,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,14.0,2.55,5.0,31.5,105.36,0.0
2016,1,13,8,0,386.0,28.0,2.9,6.0,63.0,231.76,174.76
2016,1,13,8,15,488.5,37.0,2.8,6.5,109.5,313.97,258.66
2016,1,13,8,30,591.0,46.0,2.7,7.0,156.0,406.88,341.76
2016,1,13,8,45,652.0,52.5,2.65,8.0,205.5,477.06,402.71
2016,1,13,9,0,713.0,59.0,2.6,9.0,255.0,556.81,468.24
2016,1,13,9,15,752.0,63.0,2.8,10.0,302.0,622.55,520.55
2016,1,13,9,30,791.0,67.0,3.0,11.0,349.0,689.8,570.49
2016,1,13,9,45,817.5,70.0,3.2,12.0,392.5,747.28,611.45
2016,1,13,10,0,844.0,73.0,3.4,13.0,436.0,804.54,651.23
2016,1,13,10,15,862.5,75.5,3.5,13.5,473.5,853.82,684.96
2016,1,13,10,30,881.0,78.0,3.6,14.0,511.0,901.69,717.18
2016,1,13,10,45,893.5,80.0,3.7,14.5,542.0,931.24,735.87
2016,1,13,11,0,906.0,82.0,3.8,15.0,573.0,968.43,760.04
2016,1,13,11,15,915.0,83.5,3.8,15.0,597.0,999.16,780.22
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,1027.09,798.49
2016,1,13,11,45,929.5,85.5,3.85,15.5,636.5,1047.32,810.32
2016,1,13,12,0,935.0,86.0,3.9,16.0,652.0,1064.33,820.09
2016,1,13,12,15,937.0,86.5,3.9,16.0,659.0,1074.46,826.46
2016,1,13,12,30,939.0,87.0,3.9,16.0,666.0,1081.15,830.72
2016,1,13,12,45,939.0,86.5,3.9,16.0,664.5,1081.08,830.58
2016,1,13,13,0,939.0,86.0,3.9,16.0,663.0,1077.51,828.3
2016,1,13,13,15,935.5,85.5,3.85,16.0,653.0,1066.91,821.05
2016,1,13,13,30,932.0,85.0,3.8,16.0,643.0,1052.93,811.72
2016,1,13,13,45,926.0,84.0,3.8,16.0,624.5,1032.56,798.54
2016,1,13,14,0,920.0,83.0,3.8,16.0,606.0,1009.08,783.34
2016,1,13,14,15,910.0,81.5,3.75,16.0,580.0,978.19,762.69
2016,1,13,14,30,900.0,80.0,3.7,16.0,554.0,944.67,740.22
2016,1,13,14,45,885.5,78.0,3.65,16.0,520.5,914.1,719.82
2016,1,13,15,0,871.0,76.0,3.6,16.0,487.0,870.85,690.16
2016,1,13,15,15,850.0,73.5,3.35,15.5,447.5,819.8,654.71
2016,1,13,15,30,829.0,71.0,3.1,15.0,408.0,767.71,617.98
2016,1,13,15,45,798.5,67.5,2.85,15.0,363.0,706.52,572.63
2016,1,13,16,0,768.0,64.0,2.6,15.0,318.0,645.68,526.69
2016,1,13,16,15,723.0,59.5,2.4,14.0,269.5,574.73,472.59
2016,1,13,16,30,678.0,55.0,2.2,13.0,221.0,506.1,417.35
2016,1,13,16,45,607.0,48.0,2.0,12.0,172.0,427.66,351.63
2016,1,13,17,0,536.0,41.0,1.8,11.0,123.0,351.02,284.71
2016,1,13,17,15,411.0,30.5,1.85,10.5,79.5,252.42,195.65
2016,1,13,17,30,286.0,20.0,1.9,10.0,36.0,157.58,47.77
2016,1,13,17,45,143.0,10.0,1.95,9.5,18.0,58.94,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.0,88.35,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,58.0,191.6,142.9
2016,1,14,8,15,394.0,43.0,3.05,9.5,102.5,271.66,221.76
2016,1,14,8,30,497.0,54.0,3.0,10.0,147.0,362.34,302.12
2016,1,14,8,45,567.0,61.0,3.0,10.5,195.0,438.85,368.51
2016,1,14,9,0,637.0,68.0,3.0,11.0,243.0,520.93,436.91
2016,1,14,9,15,469.5,103.0,3.25,12.0,245.0,467.71,392.37
2016,1,14,9,30,302.0,138.0,3.5,13.0,247.0,388.19,325.17
2016,1,14,9,45,542.0,111.5,3.8,14.0,334.5,582.82,483.58
2016,1,14,10,0,782.0,85.0,4.1,15.0,422.0,766.57,622.3
2016,1,14,10,15,802.0,88.0,4.15,15.5,459.0,815.85,655.4
2016,1,14,10,30,822.0,91.0,4.2,16.0,496.0,863.93,687.92
2016,1,14,10,45,660.5,142.0,4.3,16.5,480.5,805.26,642.47
2016,1,14,11,0,499.0,193.0,4.4,17.0,465.0,718.76,575.26
2016,1,14,11,15,433.5,219.5,4.4,17.0,462.5,696.72,556.69
2016,1,14,11,30,368.0,246.0,4.4,17.0,460.0,649.15,519.03
2016,1,14,11,45,453.0,227.0,4.45,17.5,497.5,741.39,588.56
2016,1,14,12,0,538.0,208.0,4.5,18.0,535.0,812.59,641.04
2016,1,14,12,15,629.0,180.0,4.55,18.0,566.0,888.26,696.34
2016,1,14,12,30,720.0,152.0,4.6,18.0,597.0,954.64,743.3
2016,1,14,12,45,655.5,173.0,4.65,18.5,578.0,911.86,711.39
2016,1,14,13,0,591.0,194.0,4.7,19.0,559.0,856.87,671.38
2016,1,14,13,15,569.0,198.0,4.7,19.0,545.0,834.77,655.85
2016,1,14,13,30,547.0,202.0,4.7,19.0,531.0,810.7,638.38
2016,1,14,13,45,563.5,190.0,4.75,19.0,520.0,805.11,635.87
2016,1,14,14,0,580.0,178.0,4.8,19.0,509.0,796.74,630.98
2016,1,14,14,15,704.0,137.5,4.75,18.5,522.0,866.58,683.97
2016,1,14,14,30,828.0,97.0,4.7,18.0,535.0,909.51,716.77
2016,1,14,14,45,439.0,148.0,4.7,18.0,379.0,590.3,478.22
2016,1,14,15,0,50.0,199.0,4.7,18.0,223.0,238.19,191.88
2016,1,14,15,15,406.5,140.5,4.5,17.5,309.0,524.28,430.96
2016,1,14,15,30,763.0,82.0,4.3,17.0,395.0,728.36,590.93
2016,1,14,15,45,736.0,77.0,4.1,17.0,352.0,675.12,549.74
2016,1,14,16,0,709.0,72.0,3.9,17.0,309.0,617.6,506.05
2016,1,14,16,15,663.0,66.5,3.55,16.5,262.0,547.49,450.27
2016,1,14,16,30,617.0,61.0,3.2,16.0,215.0,480.14,394.86
2016,1,14,16,45,547.0,53.0,2.85,15.5,167.5,399.47,326.78
2016,1,14,17,0,477.0,45.0,2.5,15.0,120.0,324.88,261.45
2016,1,14,17,15,356.5,33.5,2.5,14.5,78.0,230.15,177.19
2016,1,14,17,30,236.0,22.0,2.5,14.0,36.0,139.7,53.31
2016,1,14,17,45,118.0,11.0,2.55,13.5,18.0,50.81,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,235.0,13.0,4.4,6.5,34.5,117.68,0.0
2016,1,15,8,0,470.0,26.0,4.5,7.0,69.0,259.22,196.1
2016,1,15,8,15,570.5,33.5,4.4,7.5,117.5,343.91,283.4
2016,1,15,8,30,671.0,41.0,4.3,8.0,166.0,438.28,368.62
2016,1,15,8,45,732.5,45.0,4.2,9.0,217.5,514.47,434.97
2016,1,15,9,0,794.0,49.0,4.1,10.0,269.0,595.03,501.52
2016,1,15,9,15,829.5,52.0,4.0,10.5,317.5,654.06,548.17
2016,1,15,9,30,865.0,55.0,3.9,11.0,366.0,719.82,596.99
2016,1,15,9,45,891.0,57.0,3.8,12.0,410.5,777.79,636.98
2016,1,15,10,0,917.0,59.0,3.7,13.0,455.0,835.49,675.41
2016,1,15,10,15,933.0,60.5,3.5,13.5,493.0,883.36,706.14
2016,1,15,10,30,949.0,62.0,3.3,14.0,531.0,929.55,734.82
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.5,969.45,756.84
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,1006.9,776.48
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,1036.83,793.36
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,1063.66,807.86
2016,1,15,11,45,987.0,68.5,2.3,16.5,657.0,1082.17,815.02
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,1097.09,819.67
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.0,1106.83,823.13
2016,1,15,12,30,989.0,72.0,1.8,17.0,686.0,1112.92,824.28
2016,1,15,12,45,988.0,71.5,1.65,17.5,684.0,1112.01,819.46
2016,1,15,13,0,987.0,71.0,1.5,18.0,682.0,1107.42,812.44
2016,1,15,13,15,983.0,71.0,1.45,18.0,671.5,1096.76,805.16
2016,1,15,13,30,979.0,71.0,1.4,18.0,661.0,1082.55,795.89
2016,1,15,13,45,971.5,70.5,1.35,18.0,642.5,1060.77,781.98
2016,1,15,14,0,964.0,70.0,1.3,18.0,624.0,1035.74,766.21
2016,1,15,14,15,954.5,69.0,1.35,18.0,597.5,1005.09,748.68
2016,1,15,14,30,945.0,68.0,1.4,18.0,571.0,971.61,729.21
2016,1,15,14,45,928.5,67.0,1.45,18.0,536.5,929.23,703.57
2016,1,15,15,0,912.0,66.0,1.5,18.0,502.0,884.87,676.25
2016,1,15,15,15,892.5,64.0,1.35,17.5,462.0,835.04,643.35
2016,1,15,15,30,873.0,62.0,1.2,17.0,422.0,784.04,609.14
2016,1,15,15,45,842.0,59.5,1.1,17.0,376.0,730.14,571.73
2016,1,15,16,0,811.0,57.0,1.0,17.0,330.0,668.56,527.94
2016,1,15,16,15,769.0,53.0,0.9,16.5,281.0,598.5,476.9
2016,1,15,16,30,727.0,49.0,0.8,16.0,232.0,530.53,424.09
2016,1,15,16,45,657.5,43.5,0.7,15.5,182.0,447.65,357.41
2016,1,15,17,0,588.0,38.0,0.6,15.0,132.0,370.32,292.23
2016,1,15,17,15,466.5,29.0,0.65,14.5,87.0,271.67,207.2
2016,1,15,17,30,345.0,20.0,0.7,14.0,42.0,179.46,81.62
2016,1,15,17,45,172.5,10.0,0.75,14.0,21.0,69.51,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,6.5,0.5,0.38,0.0
2016,1,16,8,0,0.0,1.0,1.2,7.0,1.0,0.75,0.0
2016,1,16,8,15,0.0,1.5,1.4,7.5,1.5,1.13,0.0
2016,1,16,8,30,0.0,2.0,1.6,8.0,2.0,1.51,0.0
2016,1,16,8,45,0.0,3.0,1.8,8.5,3.0,2.27,0.0
2016,1,16,9,0,0.0,4.0,2.0,9.0,4.0,3.03,0.0
2016,1,16,9,15,0.0,5.0,2.0,9.0,5.0,3.79,0.0
2016,1,16,9,30,0.0,6.0,2.0,9.0,6.0,4.56,0.0
2016,1,16,9,45,11.5,86.5,2.0,9.5,91.5,76.65,61.36
2016,1,16,10,0,23.0,167.0,2.0,10.0,177.0,163.72,135.19
2016,1,16,10,15,16.0,171.0,2.0,10.0,178.5,160.29,131.53
2016,1,16,10,30,9.0,175.0,2.0,10.0,180.0,156.81,128.05
2016,1,16,10,45,4.5,92.5,2.0,10.5,95.0,75.67,59.29
2016,1,16,11,0,0.0,10.0,2.0,11.0,10.0,7.64,0.91
2016,1,16,11,15,0.0,74.5,2.25,11.0,74.5,57.28,43.33
2016,1,16,11,30,0.0,139.0,2.5,11.0,139.0,111.65,89.02
2016,1,16,11,45,0.0,129.5,2.75,11.5,129.5,103.01,81.47
2016,1,16,12,0,0.0,120.0,3.0,12.0,120.0,94.61,74.25
2016,1,16,12,15,329.0,147.5,3.5,12.5,353.0,532.86,439.31
2016,1,16,12,30,658.0,175.0,4.0,13.0,586.0,915.4,727.58
2016,1,16,12,45,649.5,177.5,4.55,13.5,582.5,909.91,723.07
2016,1,16,13,0,641.0,180.0,5.1,14.0,579.0,901.65,719.75
2016,1,16,13,15,775.5,135.5,5.3,14.0,611.0,984.49,781.92
2016,1,16,13,30,910.0,91.0,5.5,14.0,643.0,1038.1,822.15
2016,1,16,13,45,907.0,89.0,5.75,14.5,626.0,1020.0,809.8
2016,1,16,14,0,904.0,87.0,6.0,15.0,609.0,998.73,795.55
2016,1,16,14,15,894.0,86.0,6.15,14.5,583.5,968.94,777.37
2016,1,16,14,30,884.0,85.0,6.3,14.0,558.0,947.36,765.13
2016,1,16,14,45,854.0,87.5,6.5,14.0,522.5,898.16,730.75
2016,1,16,15,0,824.0,90.0,6.7,14.0,487.0,847.62,694.89
2016,1,16,15,15,801.5,87.0,6.85,13.0,447.5,796.17,659.98
2016,1,16,15,30,779.0,84.0,7.0,12.0,408.0,743.83,623.39
2016,1,16,15,45,714.5,87.5,7.2,11.5,360.0,671.9,568.91
2016,1,16,16,0,650.0,91.0,7.4,11.0,312.0,597.57,509.75
2016,1,16,16,15,601.0,84.0,7.35,10.0,265.0,525.77,450.9
2016,1,16,16,30,552.0,77.0,7.3,9.0,218.0,456.85,392.35
2016,1,16,16,45,470.0,67.5,7.25,8.5,169.5,370.03,315.82
2016,1,16,17,0,388.0,58.0,7.2,8.0,121.0,290.59,243.74
2016,1,16,17,15,277.5,42.5,6.9,7.0,79.5,201.92,162.35
2016,1,16,17,30,167.0,27.0,6.6,6.0,38.0,118.21,62.17
2016,1,16,17,45,83.5,13.5,6.3,5.5,19.0,40.47,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.5,13.5,0.7,1.5,33.5,112.9,0.0
2016,1,17,8,0,437.0,27.0,0.7,2.0,67.0,243.14,185.92
2016,1,17,8,15,536.0,35.0,0.85,2.5,115.0,325.73,268.76
2016,1,17,8,30,635.0,43.0,1.0,3.0,163.0,417.87,350.9
2016,1,17,8,45,692.5,48.0,1.2,4.0,213.0,491.12,414.44
2016,1,17,9,0,750.0,53.0,1.4,5.0,263.0,568.48,478.56
2016,1,17,9,15,786.5,57.0,1.5,5.5,310.5,633.92,530.68
2016,1,17,9,30,823.0,61.0,1.6,6.0,358.0,700.75,580.37
2016,1,17,9,45,844.0,64.5,1.7,6.5,401.5,755.95,619.84
2016,1,17,10,0,865.0,68.0,1.8,7.0,445.0,810.53,658.04
2016,1,17,10,15,882.0,70.0,1.9,7.5,482.5,849.81,684.39
2016,1,17,10,30,899.0,72.0,2.0,8.0,520.0,895.99,715.51
2016,1,17,10,45,907.0,75.0,2.1,8.5,550.5,933.45,739.98
2016,1,17,11,0,915.0,78.0,2.2,9.0,581.0,968.39,762.58
2016,1,17,11,15,923.0,79.5,2.25,9.5,605.0,998.74,781.33
2016,1,17,11,30,931.0,81.0,2.3,10.0,629.0,1026.23,798.09
2016,1,17,11,45,932.0,83.5,2.35,10.5,643.5,1044.93,808.88
2016,1,17,12,0,933.0,86.0,2.4,11.0,658.0,1060.25,817.58
2016,1,17,12,15,832.5,117.5,2.45,11.0,633.0,1016.46,787.64
2016,1,17,12,30,732.0,149.0,2.5,11.0,608.0,962.45,751.04
2016,1,17,12,45,831.0,118.5,2.55,11.0,638.5,1020.94,792.62
2016,1,17,13,0,930.0,88.0,2.6,11.0,669.0,1070.07,826.31
2016,1,17,13,15,721.0,153.0,2.7,11.0,599.5,949.14,743.51
2016,1,17,13,30,512.0,218.0,2.8,11.0,530.0,792.65,631.77
2016,1,17,13,45,572.0,191.0,2.9,11.0,530.5,814.19,651.85
2016,1,17,14,0,632.0,164.0,3.0,11.0,531.0,841.33,673.01
2016,1,17,14,15,759.0,124.0,3.05,11.0,545.5,903.52,719.21
2016,1,17,14,30,886.0,84.0,3.1,11.0,560.0,948.09,752.21
2016,1,17,14,45,867.5,83.0,3.15,11.0,526.5,904.98,722.6
2016,1,17,15,0,849.0,82.0,3.2,11.0,493.0,860.08,692.12
2016,1,17,15,15,805.0,78.0,3.05,10.5,442.5,788.83,641.56
2016,1,17,15,30,761.0,74.0,2.9,10.0,392.0,718.32,590.65
2016,1,17,15,45,711.5,77.5,2.75,10.0,350.0,657.72,545.2
2016,1,17,16,0,662.0,81.0,2.6,10.0,308.0,595.28,496.64
2016,1,17,16,15,624.5,73.5,2.25,9.5,262.5,530.4,444.15
2016,1,17,16,30,587.0,66.0,1.9,9.0,217.0,467.59,391.61
2016,1,17,16,45,519.5,58.0,1.6,8.5,171.0,389.54,324.93
2016,1,17,17,0,452.0,50.0,1.3,8.0,125.0,317.17,260.89
2016,1,17,17,15,349.5,37.5,1.3,7.5,83.0,230.73,183.55
2016,1,17,17,30,247.0,25.0,1.3,7.0,41.0,149.87,86.11
2016,1,17,17,45,123.5,12.5,1.35,7.0,20.5,53.98,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,178.5,15.5,2.2,2.0,32.0,99.46,0.0
2016,1,18,8,0,357.0,31.0,2.5,3.0,64.0,216.64,166.83
2016,1,18,8,15,460.0,41.0,2.45,3.5,111.0,298.26,248.17
2016,1,18,8,30,563.0,51.0,2.4,4.0,158.0,390.55,331.18
2016,1,18,8,45,625.0,57.5,2.4,4.5,207.5,464.43,396.26
2016,1,18,9,0,687.0,64.0,2.4,5.0,257.0,543.19,462.63
2016,1,18,9,15,727.5,69.0,2.35,5.5,305.0,605.43,512.97
2016,1,18,9,30,768.0,74.0,2.3,6.0,353.0,674.15,565.06
2016,1,18,9,45,795.0,77.5,2.3,7.0,396.5,732.13,605.74
2016,1,18,10,0,822.0,81.0,2.3,8.0,440.0,789.97,645.06
2016,1,18,10,15,842.0,84.0,2.2,8.5,478.5,840.84,678.44
2016,1,18,10,30,862.0,87.0,2.1,9.0,517.0,890.46,710.03
2016,1,18,10,45,875.5,89.0,2.05,9.5,549.0,931.4,735.24
2016,1,18,11,0,889.0,91.0,2.0,10.0,581.0,970.14,758.55
2016,1,18,11,15,899.0,92.0,1.95,10.0,605.5,1001.86,778.12
2016,1,18,11,30,909.0,93.0,1.9,10.0,630.0,1018.52,787.39
2016,1,18,11,45,919.5,92.0,1.85,10.5,647.5,1042.16,800.17
2016,1,18,12,0,930.0,91.0,1.8,11.0,665.0,1062.75,810.77
2016,1,18,12,15,932.5,91.5,1.7,11.0,672.5,1073.79,815.74
2016,1,18,12,30,935.0,92.0,1.6,11.0,680.0,1081.39,818.62
2016,1,18,12,45,936.0,91.5,1.55,11.5,679.5,1082.76,816.96
2016,1,18,13,0,937.0,91.0,1.5,12.0,679.0,1080.62,813.28
2016,1,18,13,15,934.0,90.5,1.35,12.0,669.5,1070.91,804.47
2016,1,18,13,30,931.0,90.0,1.2,12.0,660.0,1057.78,793.6
2016,1,18,13,45,925.0,89.0,1.1,12.5,642.0,1037.74,777.97
2016,1,18,14,0,919.0,88.0,1.0,13.0,624.0,1014.54,760.56
2016,1,18,14,15,909.0,86.5,0.9,13.0,598.0,983.91,739.84
2016,1,18,14,30,899.0,85.0,0.8,13.0,572.0,961.44,724.65
2016,1,18,14,45,888.0,82.0,0.75,13.0,539.0,922.28,699.36
2016,1,18,15,0,877.0,79.0,0.7,13.0,506.0,880.85,672.63
2016,1,18,15,15,857.0,76.5,0.7,13.0,466.5,830.47,640.45
2016,1,18,15,30,837.0,74.0,0.7,13.0,427.0,778.92,606.93
2016,1,18,15,45,808.0,70.5,0.75,13.0,381.5,718.5,566.98
2016,1,18,16,0,779.0,67.0,0.8,13.0,336.0,658.24,525.85
2016,1,18,16,15,736.0,62.5,0.8,12.0,287.5,588.0,475.65
2016,1,18,16,30,693.0,58.0,0.8,11.0,239.0,519.85,423.8
2016,1,18,16,45,626.5,51.0,0.85,10.0,189.0,442.78,362.26
2016,1,18,17,0,560.0,44.0,0.9,9.0,139.0,367.16,298.56
2016,1,18,17,15,443.5,34.0,1.0,8.5,93.5,271.2,214.65
2016,1,18,17,30,327.0,24.0,1.1,8.0,48.0,183.16,112.24
2016,1,18,17,45,163.5,12.0,1.25,7.5,24.0,67.87,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,140.0,17.5,3.3,5.5,30.5,84.83,0.0
2016,1,19,8,0,280.0,35.0,3.4,6.0,61.0,184.87,141.21
2016,1,19,8,15,383.0,47.0,3.5,6.0,106.5,264.85,219.23
2016,1,19,8,30,486.0,59.0,3.6,6.0,152.0,355.4,301.12
2016,1,19,8,45,551.5,67.0,3.75,6.5,200.5,429.76,367.1
2016,1,19,9,0,617.0,75.0,3.9,7.0,249.0,509.28,435.12
2016,1,19,9,15,659.5,80.5,4.1,8.0,296.0,575.08,489.05
2016,1,19,9,30,702.0,86.0,4.3,9.0,343.0,643.02,542.92
2016,1,19,9,45,531.5,128.0,4.55,10.0,335.5,580.46,488.98
2016,1,19,10,0,361.0,170.0,4.8,11.0,328.0,491.82,413.38
2016,1,19,10,15,404.5,177.0,5.15,12.0,368.5,568.93,474.37
2016,1,19,10,30,448.0,184.0,5.5,13.0,409.0,629.66,521.08
2016,1,19,10,45,442.0,201.5,5.9,14.0,435.0,657.8,540.69
2016,1,19,11,0,436.0,219.0,6.3,15.0,461.0,683.95,558.65
2016,1,19,11,15,264.0,246.5,6.35,15.5,395.0,539.37,440.19
2016,1,19,11,30,92.0,274.0,6.4,16.0,329.0,361.57,293.21
2016,1,19,11,45,61.5,262.5,6.5,16.5,299.5,317.69,256.62
2016,1,19,12,0,31.0,251.0,6.6,17.0,270.0,273.52,219.42
2016,1,19,12,15,125.0,276.5,6.5,17.0,355.0,422.72,341.61
2016,1,19,12,30,219.0,302.0,6.4,17.0,440.0,549.5,443.0
2016,1,19,12,45,292.5,288.0,6.35,17.0,472.0,633.25,509.1
2016,1,19,13,0,366.0,274.0,6.3,17.0,504.0,691.21,555.25
2016,1,19,13,15,410.5,258.5,6.2,17.0,513.5,715.94,575.16
2016,1,19,13,30,455.0,243.0,6.1,17.0,523.0,761.68,610.39
2016,1,19,13,45,447.0,239.5,6.0,17.5,508.0,742.76,594.81
2016,1,19,14,0,439.0,236.0,5.9,18.0,493.0,722.23,578.4
2016,1,19,14,15,336.5,242.0,5.8,18.0,434.5,600.73,484.31
2016,1,19,14,30,234.0,248.0,5.7,18.0,376.0,483.21,391.51
2016,1,19,14,45,196.0,235.0,5.6,18.0,338.0,428.65,348.45
2016,1,19,15,0,158.0,222.0,5.5,18.0,300.0,376.02,306.25
2016,1,19,15,15,432.0,162.5,5.15,17.5,351.5,569.59,466.68
2016,1,19,15,30,706.0,103.0,4.8,17.0,403.0,713.14,580.84
2016,1,19,15,45,669.5,98.5,4.45,17.0,359.0,650.52,531.84
2016,1,19,16,0,633.0,94.0,4.1,17.0,315.0,588.94,482.97
2016,1,19,16,15,585.5,87.0,3.6,16.0,268.5,518.81,427.8
2016,1,19,16,30,538.0,80.0,3.1,15.0,222.0,451.46,373.05
2016,1,19,16,45,470.0,69.5,2.7,14.5,175.0,372.35,306.49
2016,1,19,17,0,402.0,59.0,2.3,14.0,128.0,298.22,242.17
2016,1,19,17,15,294.5,44.0,2.15,13.5,85.5,210.45,165.38
2016,1,19,17,30,187.0,29.0,2.0,13.0,43.0,130.9,82.24
2016,1,19,17,45,93.5,14.5,1.95,13.0,21.5,44.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,18.5,2.65,3.5,30.0,79.12,0.0
2016,1,20,8,0,244.0,37.0,2.7,4.0,60.0,171.91,132.42
2016,1,20,8,15,344.5,50.5,2.6,4.5,105.0,247.67,205.7
2016,1,20,8,30,445.0,64.0,2.5,5.0,150.0,336.37,285.1
2016,1,20,8,45,516.5,72.5,2.45,5.5,198.5,413.17,352.37
2016,1,20,9,0,588.0,81.0,2.4,6.0,247.0,495.6,421.75
2016,1,20,9,15,305.0,110.5,2.25,6.5,197.5,340.55,291.37
2016,1,20,9,30,22.0,140.0,2.1,7.0,148.0,137.64,114.31
2016,1,20,9,45,41.0,163.0,1.95,7.5,180.0,189.6,158.96
2016,1,20,10,0,60.0,186.0,1.8,8.0,212.0,230.33,192.73
2016,1,20,10,15,59.0,203.0,1.55,8.5,231.0,248.45,206.47
2016,1,20,10,30,58.0,220.0,1.3,9.0,250.0,266.64,220.02
2016,1,20,10,45,74.0,236.5,1.05,10.0,276.5,299.81,245.42
2016,1,20,11,0,90.0,253.0,0.8,11.0,303.0,333.99,270.66
2016,1,20,11,15,67.5,253.5,0.8,11.5,292.0,312.98,252.28
2016,1,20,11,30,45.0,254.0,0.8,12.0,281.0,291.28,233.77
2016,1,20,11,45,43.0,258.5,0.8,12.5,285.0,294.07,235.33
2016,1,20,12,0,41.0,263.0,0.8,13.0,289.0,296.93,236.82
2016,1,20,12,15,38.0,263.0,1.2,13.0,287.5,293.65,234.92
2016,1,20,12,30,35.0,263.0,1.6,13.0,286.0,290.45,232.89
2016,1,20,12,45,31.5,258.0,2.0,13.5,278.5,281.12,225.45
2016,1,20,13,0,28.0,253.0,2.4,14.0,271.0,247.89,198.94
2016,1,20,13,15,35.5,258.0,2.6,14.0,280.5,285.43,229.46
2016,1,20,13,30,43.0,263.0,2.8,14.0,290.0,299.02,240.74
2016,1,20,13,45,25.5,229.5,3.05,14.5,245.5,222.37,178.72
2016,1,20,14,0,8.0,196.0,3.3,15.0,201.0,172.51,137.69
2016,1,20,14,15,86.0,225.5,3.35,15.0,273.0,298.12,242.65
2016,1,20,14,30,164.0,255.0,3.4,15.0,345.0,426.07,346.06
2016,1,20,14,45,205.0,236.0,3.45,15.0,342.0,437.37,356.44
2016,1,20,15,0,246.0,217.0,3.5,15.0,339.0,465.6,380.21
2016,1,20,15,15,474.0,161.5,3.35,14.5,373.0,603.33,493.58
2016,1,20,15,30,702.0,106.0,3.2,14.0,407.0,713.28,580.69
2016,1,20,15,45,661.0,102.0,3.1,14.0,362.0,647.87,530.87
2016,1,20,16,0,620.0,98.0,3.0,14.0,317.0,583.8,481.01
2016,1,20,16,15,572.5,90.5,2.7,13.5,270.5,513.61,425.24
2016,1,20,16,30,525.0,83.0,2.4,13.0,224.0,446.21,370.03
2016,1,20,16,45,448.0,73.0,2.15,12.5,176.0,360.54,298.36
2016,1,20,17,0,371.0,63.0,1.9,12.0,128.0,286.58,234.24
2016,1,20,17,15,267.5,47.0,1.75,11.5,86.0,201.2,159.42
2016,1,20,17,30,164.0,31.0,1.6,11.0,44.0,124.73,81.98
2016,1,20,17,45,82.0,15.5,1.45,11.0,22.0,41.46,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.5,16.0,3.75,11.5,32.0,93.42,0.0
2016,1,21,8,0,327.0,32.0,4.1,12.0,64.0,201.69,151.9
2016,1,21,8,15,429.5,42.5,4.45,12.0,110.0,281.55,228.6
2016,1,21,8,30,532.0,53.0,4.8,12.0,156.0,372.13,309.69
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,447.06,375.77
2016,1,21,9,0,667.0,65.0,5.5,13.0,256.0,527.42,444.31
2016,1,21,9,15,709.0,70.0,5.9,13.0,304.0,594.15,500.86
2016,1,21,9,30,751.0,75.0,6.3,13.0,352.0,658.95,553.93
2016,1,21,9,45,783.0,78.0,6.7,13.5,397.0,719.66,600.74
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,780.66,647.01
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,831.46,685.72
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,881.04,723.26
2016,1,21,10,45,866.0,90.5,8.0,14.0,552.0,921.52,753.68
2016,1,21,11,0,877.0,94.0,8.3,14.0,584.0,959.71,782.36
2016,1,21,11,15,593.0,181.0,8.4,14.0,518.5,803.09,660.86
2016,1,21,11,30,309.0,268.0,8.5,14.0,453.0,612.2,503.52
2016,1,21,11,45,305.0,278.0,8.65,14.0,464.5,624.79,513.38
2016,1,21,12,0,301.0,288.0,8.8,14.0,476.0,636.19,521.89
2016,1,21,12,15,187.5,290.5,8.75,13.5,408.5,501.59,412.44
2016,1,21,12,30,74.0,293.0,8.7,13.0,341.0,364.71,298.8
2016,1,21,12,45,487.0,197.5,8.65,13.0,507.5,753.63,622.78
2016,1,21,13,0,900.0,102.0,8.6,13.0,674.0,1068.55,864.86
2016,1,21,13,15,897.0,101.5,8.35,13.0,665.0,1059.09,855.8
2016,1,21,13,30,894.0,101.0,8.1,13.0,656.0,1046.23,845.63
2016,1,21,13,45,743.5,141.5,7.9,13.0,594.5,938.94,764.69
2016,1,21,14,0,593.0,182.0,7.7,13.0,533.0,812.72,668.29
2016,1,21,14,15,731.0,137.5,7.55,13.0,552.5,892.05,730.38
2016,1,21,14,30,869.0,93.0,7.4,13.0,572.0,943.27,769.75
2016,1,21,14,45,856.0,90.5,7.25,13.0,540.0,903.77,740.27
2016,1,21,15,0,843.0,88.0,7.1,13.0,508.0,862.18,709.46
2016,1,21,15,15,824.5,85.0,7.05,12.5,469.0,813.54,674.64
2016,1,21,15,30,806.0,82.0,7.0,12.0,430.0,763.66,638.33
2016,1,21,15,45,786.0,76.5,6.95,12.0,387.0,708.88,596.3
2016,1,21,16,0,766.0,71.0,6.9,12.0,344.0,653.61,553.11
2016,1,21,16,15,726.0,66.0,6.5,11.5,295.5,585.27,497.14
2016,1,21,16,30,686.0,61.0,6.1,11.0,247.0,523.1,443.97
2016,1,21,16,45,636.5,53.0,5.75,10.5,198.5,450.53,380.54
2016,1,21,17,0,587.0,45.0,5.4,10.0,150.0,381.94,318.18
2016,1,21,17,15,476.0,35.5,5.05,9.5,102.5,287.49,232.36
2016,1,21,17,30,365.0,26.0,4.7,9.0,55.0,203.61,141.59
2016,1,21,17,45,182.5,13.0,4.35,8.5,27.5,75.3,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
