Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.0,19.0,1.45,11.0,41.5,105.75,52.23
2016,2,1,8,0,386.0,38.0,1.6,12.0,83.0,221.37,170.84
2016,2,1,8,15,482.5,47.5,1.75,12.5,132.5,299.36,241.0
2016,2,1,8,30,579.0,57.0,1.9,13.0,182.0,387.13,316.73
2016,2,1,8,45,642.0,62.5,2.1,14.0,234.0,460.7,378.39
2016,2,1,9,0,705.0,68.0,2.3,15.0,286.0,539.29,441.57
2016,2,1,9,15,383.0,116.0,2.6,15.5,237.0,405.11,333.79
2016,2,1,9,30,61.0,164.0,2.9,16.0,188.0,200.72,163.26
2016,2,1,9,45,103.5,187.5,3.25,17.0,234.0,258.98,211.41
2016,2,1,10,0,146.0,211.0,3.6,18.0,280.0,337.85,274.19
2016,2,1,10,15,250.0,217.0,3.9,18.0,346.5,453.84,367.28
2016,2,1,10,30,354.0,223.0,4.2,18.0,413.0,559.19,450.18
2016,2,1,10,45,334.0,242.5,4.5,18.5,430.0,574.14,459.63
2016,2,1,11,0,314.0,262.0,4.8,19.0,447.0,586.9,467.77
2016,2,1,11,15,359.0,263.5,5.05,19.5,483.5,639.1,507.38
2016,2,1,11,30,404.0,265.0,5.3,20.0,520.0,692.12,547.04
2016,2,1,11,45,661.0,181.5,5.55,20.5,612.0,896.08,700.51
2016,2,1,12,0,918.0,98.0,5.8,21.0,704.0,1048.94,807.32
2016,2,1,12,15,920.5,98.5,5.95,21.0,712.5,1060.75,815.26
2016,2,1,12,30,923.0,99.0,6.1,21.0,721.0,1069.09,821.79
2016,2,1,12,45,920.5,100.0,6.35,21.0,720.0,1069.41,823.59
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,1066.19,823.05
2016,2,1,13,15,915.0,100.5,6.75,21.0,710.0,1057.24,817.97
2016,2,1,13,30,912.0,100.0,6.9,21.0,701.0,1044.85,810.6
2016,2,1,13,45,903.0,100.0,7.05,21.5,682.5,1023.75,795.54
2016,2,1,14,0,894.0,100.0,7.2,22.0,664.0,1011.96,787.28
2016,2,1,14,15,884.0,98.5,7.2,22.0,638.5,981.63,766.57
2016,2,1,14,30,874.0,97.0,7.2,22.0,613.0,948.54,743.94
2016,2,1,14,45,856.0,96.0,7.2,22.0,579.0,906.26,714.54
2016,2,1,15,0,838.0,95.0,7.2,22.0,545.0,862.06,683.58
2016,2,1,15,15,818.0,92.5,6.9,21.5,505.0,812.86,648.85
2016,2,1,15,30,798.0,90.0,6.6,21.0,465.0,762.46,612.88
2016,2,1,15,45,765.0,87.5,6.3,21.0,419.5,701.31,567.12
2016,2,1,16,0,732.0,85.0,6.0,21.0,374.0,645.02,524.04
2016,2,1,16,15,691.5,79.5,5.45,20.5,325.0,577.09,470.28
2016,2,1,16,30,651.0,74.0,4.9,20.0,276.0,511.28,416.9
2016,2,1,16,45,584.5,68.0,4.4,19.5,224.5,432.61,351.9
2016,2,1,17,0,518.0,62.0,3.9,19.0,173.0,359.29,289.67
2016,2,1,17,15,422.0,51.0,3.75,18.5,125.5,273.42,216.28
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,197.38,148.96
2016,2,1,17,45,163.0,20.0,3.45,17.5,39.0,92.55,42.89
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.5,17.0,3.15,9.0,46.0,120.81,64.99
2016,2,2,8,0,487.0,34.0,3.5,10.0,92.0,257.86,201.55
2016,2,2,8,15,581.0,41.5,3.75,10.5,144.5,333.57,272.04
2016,2,2,8,30,675.0,49.0,4.0,11.0,197.0,423.16,351.33
2016,2,2,8,45,730.5,54.0,4.3,12.0,250.5,496.87,414.99
2016,2,2,9,0,786.0,59.0,4.6,13.0,304.0,574.61,479.45
2016,2,2,9,15,821.0,63.0,4.95,13.5,355.5,641.2,533.97
2016,2,2,9,30,856.0,67.0,5.3,14.0,407.0,709.04,587.05
2016,2,2,9,45,879.5,70.0,5.7,14.5,454.0,767.89,631.19
2016,2,2,10,0,903.0,73.0,6.1,15.0,501.0,818.19,668.21
2016,2,2,10,15,920.0,75.0,6.05,15.5,542.0,868.36,702.71
2016,2,2,10,30,937.0,77.0,6.0,16.0,583.0,916.95,735.4
2016,2,2,10,45,947.5,79.5,5.95,16.5,616.5,958.41,762.35
2016,2,2,11,0,958.0,82.0,5.9,17.0,650.0,997.32,787.15
2016,2,2,11,15,966.0,83.0,5.85,17.0,676.5,1029.29,808.3
2016,2,2,11,30,974.0,84.0,5.8,17.0,703.0,1058.19,827.25
2016,2,2,11,45,976.5,86.0,5.8,17.5,720.0,1079.61,839.69
2016,2,2,12,0,979.0,88.0,5.8,18.0,737.0,1097.46,849.73
2016,2,2,12,15,981.5,88.5,5.7,18.0,746.0,1109.91,856.98
2016,2,2,12,30,984.0,89.0,5.6,18.0,755.0,1118.65,861.81
2016,2,2,12,45,983.5,89.0,5.55,18.0,755.0,1119.99,862.15
2016,2,2,13,0,983.0,89.0,5.5,18.0,755.0,1117.56,860.11
2016,2,2,13,15,980.0,88.5,5.4,18.0,745.5,1108.25,853.09
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,1095.25,843.75
2016,2,2,13,45,971.0,87.5,5.25,18.0,718.0,1075.67,830.5
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,1052.67,815.05
2016,2,2,14,15,956.5,85.5,5.05,18.0,673.5,1022.82,794.08
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,989.96,771.12
2016,2,2,14,45,935.5,82.5,4.8,18.0,613.0,950.66,744.06
2016,2,2,15,0,923.0,81.0,4.7,18.0,579.0,908.99,715.25
2016,2,2,15,15,905.5,78.5,4.35,17.5,538.0,859.81,680.41
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,817.18,650.88
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.5,758.21,607.98
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,698.9,564.31
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.5,630.77,513.1
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,564.04,460.57
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,486.12,397.4
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,412.34,335.11
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,326.6,261.95
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,247.09,190.74
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,116.37,62.35
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,17.0,4.85,2.5,47.0,121.42,71.01
2016,2,3,8,0,492.0,34.0,5.2,3.0,94.0,258.65,208.43
2016,2,3,8,15,582.5,42.0,5.35,3.5,146.5,333.52,280.45
2016,2,3,8,30,673.0,50.0,5.5,4.0,199.0,421.76,361.47
2016,2,3,8,45,734.0,54.5,5.65,4.5,254.0,497.96,430.13
2016,2,3,9,0,795.0,59.0,5.8,5.0,309.0,578.68,500.21
2016,2,3,9,15,624.5,96.5,5.7,5.5,312.5,549.57,474.37
2016,2,3,9,30,454.0,134.0,5.6,6.0,316.0,491.69,423.43
2016,2,3,9,45,686.0,101.5,5.55,6.5,411.5,660.69,564.54
2016,2,3,10,0,918.0,69.0,5.5,7.0,507.0,823.88,690.62
2016,2,3,10,15,934.0,71.0,5.45,7.5,548.0,873.85,725.04
2016,2,3,10,30,950.0,73.0,5.4,8.0,589.0,922.11,758.13
2016,2,3,10,45,962.5,74.0,5.4,8.5,623.5,964.03,786.27
2016,2,3,11,0,975.0,75.0,5.4,9.0,658.0,1003.47,812.32
2016,2,3,11,15,982.5,76.0,5.35,9.5,684.0,1035.44,832.28
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,1064.26,849.85
2016,2,3,11,45,992.5,79.0,5.3,10.5,727.0,1086.03,862.77
2016,2,3,12,0,995.0,81.0,5.3,11.0,744.0,1104.18,873.2
2016,2,3,12,15,997.0,81.5,5.2,11.0,753.0,1116.32,880.22
2016,2,3,12,30,999.0,82.0,5.1,11.0,762.0,1124.69,884.73
2016,2,3,12,45,997.0,82.5,5.1,11.5,761.0,1125.16,883.21
2016,2,3,13,0,995.0,83.0,5.1,12.0,760.0,1121.81,879.26
2016,2,3,13,15,992.0,82.5,5.05,12.0,751.0,1112.44,872.51
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,1099.33,863.36
2016,2,3,13,45,982.5,82.0,4.95,12.0,724.0,1079.71,849.82
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,1056.63,834.02
2016,2,3,14,15,968.0,81.0,4.85,12.0,680.0,1027.62,814.11
2016,2,3,14,30,960.0,80.0,4.8,12.0,654.0,995.52,792.08
2016,2,3,14,45,947.0,79.0,4.8,12.0,619.5,956.03,765.1
2016,2,3,15,0,934.0,78.0,4.8,12.0,585.0,914.14,736.23
2016,2,3,15,15,917.5,75.5,4.7,11.5,544.5,865.4,702.65
2016,2,3,15,30,901.0,73.0,4.6,11.0,504.0,815.03,667.43
2016,2,3,15,45,877.5,70.0,4.5,11.0,457.0,764.71,630.51
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,705.89,586.43
2016,2,3,16,15,820.5,63.5,3.95,10.0,359.0,639.67,534.97
2016,2,3,16,30,787.0,60.0,3.5,9.0,308.0,574.54,482.37
2016,2,3,16,45,734.5,54.5,3.05,8.5,254.5,497.89,417.65
2016,2,3,17,0,682.0,49.0,2.6,8.0,201.0,425.04,353.79
2016,2,3,17,15,593.5,41.5,2.45,7.0,148.5,337.79,277.1
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,258.97,204.46
2016,2,3,17,45,331.0,22.0,2.2,5.5,54.5,157.12,93.59
2016,2,3,18,0,157.0,10.0,2.1,5.0,13.0,53.65,0.0
2016,2,3,18,15,78.5,5.0,2.15,4.5,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,205.0,10.0,1.1,1.0,14.0,67.34,0.0
2016,2,4,7,45,375.5,21.5,1.2,2.0,57.0,168.26,103.91
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,274.02,218.29
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,352.88,291.42
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,439.87,368.03
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,512.11,429.16
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,587.81,490.05
2016,2,4,9,15,849.0,60.5,1.45,6.5,368.0,653.87,541.65
2016,2,4,9,30,882.0,64.0,1.5,7.0,420.0,714.48,586.2
2016,2,4,9,45,903.5,67.0,1.6,8.0,467.0,772.21,625.65
2016,2,4,10,0,925.0,70.0,1.7,9.0,514.0,829.28,663.59
2016,2,4,10,15,941.0,72.0,1.8,9.5,555.5,879.57,697.09
2016,2,4,10,30,957.0,74.0,1.9,10.0,597.0,928.12,728.95
2016,2,4,10,45,968.0,75.5,2.0,10.5,631.0,969.57,755.51
2016,2,4,11,0,979.0,77.0,2.1,11.0,665.0,1008.44,780.16
2016,2,4,11,15,987.0,78.0,2.1,11.0,691.5,1041.04,800.6
2016,2,4,11,30,995.0,79.0,2.1,11.0,718.0,1070.48,818.94
2016,2,4,11,45,990.5,84.0,2.15,11.5,734.0,1089.05,829.28
2016,2,4,12,0,986.0,89.0,2.2,12.0,750.0,1103.73,837.27
2016,2,4,12,15,988.5,89.5,2.15,12.0,759.0,1116.32,844.18
2016,2,4,12,30,991.0,90.0,2.1,12.0,768.0,1125.17,848.78
2016,2,4,12,45,993.0,89.0,2.1,12.0,768.5,1127.95,850.39
2016,2,4,13,0,995.0,88.0,2.1,12.0,769.0,1126.91,849.77
2016,2,4,13,15,992.5,87.5,2.0,12.0,760.0,1118.07,842.73
2016,2,4,13,30,990.0,87.0,1.9,12.0,751.0,1105.48,833.49
2016,2,4,13,45,987.0,85.5,1.85,12.5,733.5,1087.52,820.24
2016,2,4,14,0,984.0,84.0,1.8,13.0,716.0,1065.98,804.88
2016,2,4,14,15,975.5,82.5,1.75,12.5,689.5,1035.73,786.85
2016,2,4,14,30,967.0,81.0,1.7,12.0,663.0,1002.37,766.82
2016,2,4,14,45,947.5,82.5,1.65,12.0,627.5,959.82,739.08
2016,2,4,15,0,928.0,84.0,1.6,12.0,592.0,915.22,709.86
2016,2,4,15,15,911.0,81.5,1.45,12.0,550.5,866.26,676.03
2016,2,4,15,30,894.0,79.0,1.3,12.0,509.0,823.78,646.52
2016,2,4,15,45,869.5,75.5,1.2,12.0,462.0,764.28,605.13
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,704.39,562.88
2016,2,4,16,15,810.0,68.0,1.0,11.0,363.5,636.88,514.39
2016,2,4,16,30,775.0,64.0,0.9,10.0,312.0,570.6,464.35
2016,2,4,16,45,721.5,58.5,0.85,9.5,258.0,493.85,403.53
2016,2,4,17,0,668.0,53.0,0.8,9.0,204.0,420.9,343.0
2016,2,4,17,15,578.5,45.0,0.9,8.0,151.0,337.33,272.45
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,259.19,202.86
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.0,154.95,96.56
2016,2,4,18,0,148.0,11.0,1.3,6.0,14.0,51.57,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,1.0,14.0,50.38,0.0
2016,2,5,7,45,313.0,24.0,2.25,2.0,56.0,152.38,97.99
2016,2,5,8,0,481.0,37.0,2.6,3.0,98.0,254.74,204.67
2016,2,5,8,15,568.5,45.0,2.6,4.0,150.0,331.34,275.8
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,413.27,348.75
2016,2,5,8,45,705.5,59.5,2.65,6.0,255.0,484.27,409.98
2016,2,5,9,0,755.0,66.0,2.7,7.0,308.0,558.8,471.29
2016,2,5,9,15,789.5,70.5,3.15,8.0,359.0,624.39,524.45
2016,2,5,9,30,824.0,75.0,3.6,9.0,410.0,691.23,576.63
2016,2,5,9,45,844.0,79.0,4.05,10.0,455.5,747.49,617.62
2016,2,5,10,0,864.0,83.0,4.5,11.0,501.0,803.03,658.19
2016,2,5,10,15,881.0,86.0,4.45,11.0,541.5,853.92,694.08
2016,2,5,10,30,898.0,89.0,4.4,11.0,582.0,903.25,728.28
2016,2,5,10,45,728.5,142.5,4.4,11.5,558.0,846.45,683.09
2016,2,5,11,0,559.0,196.0,4.4,12.0,534.0,759.22,614.65
2016,2,5,11,15,746.0,147.0,4.35,12.0,617.0,908.89,725.9
2016,2,5,11,30,933.0,98.0,4.3,12.0,700.0,1031.61,811.3
2016,2,5,11,45,936.0,100.0,4.25,12.5,717.0,1052.88,822.23
2016,2,5,12,0,939.0,102.0,4.2,13.0,734.0,1070.75,831.95
2016,2,5,12,15,941.5,102.5,4.15,13.0,743.0,1082.9,839.37
2016,2,5,12,30,944.0,103.0,4.1,13.0,752.0,1091.49,844.52
2016,2,5,12,45,750.0,170.0,4.05,13.5,686.0,993.65,774.36
2016,2,5,13,0,556.0,237.0,4.0,14.0,620.0,856.73,674.26
2016,2,5,13,15,523.5,246.0,3.95,14.0,603.0,829.87,654.92
2016,2,5,13,30,491.0,255.0,3.9,14.0,586.0,801.05,633.36
2016,2,5,13,45,599.0,210.0,3.9,14.0,604.0,852.24,674.4
2016,2,5,14,0,707.0,165.0,3.9,14.0,622.0,907.7,715.15
2016,2,5,14,15,805.5,132.0,3.85,14.0,634.0,941.05,739.22
2016,2,5,14,30,904.0,99.0,3.8,14.0,646.0,975.47,764.24
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,930.58,733.12
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,883.84,701.09
2016,2,5,15,15,840.5,98.0,3.55,13.5,534.5,834.5,667.55
2016,2,5,15,30,822.0,95.0,3.4,13.0,494.0,783.77,632.54
2016,2,5,15,45,793.0,92.0,3.3,13.0,447.5,724.02,589.28
2016,2,5,16,0,764.0,89.0,3.2,13.0,401.0,668.75,548.08
2016,2,5,16,15,726.0,83.5,2.75,12.0,350.5,600.94,495.61
2016,2,5,16,30,688.0,78.0,2.3,11.0,300.0,534.93,442.92
2016,2,5,16,45,627.0,71.0,1.9,10.0,247.0,456.47,378.58
2016,2,5,17,0,566.0,64.0,1.5,9.0,194.0,382.89,316.0
2016,2,5,17,15,476.0,53.5,1.5,8.0,143.5,297.98,243.16
2016,2,5,17,30,386.0,43.0,1.5,7.0,93.0,222.15,175.38
2016,2,5,17,45,235.0,27.5,1.5,6.5,53.5,129.31,83.86
2016,2,5,18,0,84.0,12.0,1.5,6.0,14.0,33.66,0.0
2016,2,5,18,15,42.0,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,160.0,12.0,5.5,4.0,16.0,55.11,0.0
2016,2,6,7,45,323.5,24.5,5.65,4.5,58.0,156.3,103.12
2016,2,6,8,0,487.0,37.0,5.8,5.0,100.0,255.93,205.77
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.5,332.93,278.67
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,415.53,354.67
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,486.6,418.28
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,561.22,482.6
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,626.93,537.92
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,693.91,592.32
2016,2,6,9,45,859.0,76.0,7.75,9.5,462.5,753.89,638.2
2016,2,6,10,0,885.0,79.0,7.9,10.0,510.0,813.61,683.08
2016,2,6,10,15,902.0,81.5,7.85,10.5,551.0,855.89,712.95
2016,2,6,10,30,919.0,84.0,7.8,11.0,592.0,904.63,747.47
2016,2,6,10,45,931.5,85.5,7.75,11.5,626.0,946.32,776.09
2016,2,6,11,0,944.0,87.0,7.7,12.0,660.0,985.63,802.63
2016,2,6,11,15,952.0,88.5,7.6,12.0,686.5,1018.04,825.1
2016,2,6,11,30,960.0,90.0,7.5,12.0,713.0,1047.41,845.27
2016,2,6,11,45,968.5,89.0,7.45,12.0,732.0,1071.13,861.53
2016,2,6,12,0,977.0,88.0,7.4,12.0,751.0,1091.5,875.43
2016,2,6,12,15,979.5,88.5,7.25,12.0,760.0,1104.06,883.15
2016,2,6,12,30,982.0,89.0,7.1,12.0,769.0,1112.91,888.31
2016,2,6,12,45,983.0,88.5,7.0,12.5,769.5,1115.3,887.55
2016,2,6,13,0,984.0,88.0,6.9,13.0,770.0,1113.88,884.27
2016,2,6,13,15,981.5,88.0,6.75,13.0,761.0,1105.73,877.68
2016,2,6,13,30,979.0,88.0,6.6,13.0,752.0,1093.85,868.63
2016,2,6,13,45,974.0,87.0,6.45,13.0,734.0,1074.67,854.49
2016,2,6,14,0,969.0,86.0,6.3,13.0,716.0,1052.0,838.02
2016,2,6,14,15,961.0,85.0,6.15,13.0,690.0,1023.12,817.19
2016,2,6,14,30,953.0,84.0,6.0,13.0,664.0,991.16,794.23
2016,2,6,14,45,935.5,84.0,5.85,13.0,629.0,948.97,763.78
2016,2,6,15,0,918.0,84.0,5.7,13.0,594.0,904.66,731.73
2016,2,6,15,15,901.5,82.0,5.45,12.5,553.5,857.01,697.81
2016,2,6,15,30,885.0,80.0,5.2,12.0,513.0,815.8,668.51
2016,2,6,15,45,861.5,76.5,5.0,12.0,466.0,757.39,624.69
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,698.5,580.03
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,631.95,527.19
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,566.56,474.07
2016,2,6,16,45,719.5,59.5,3.05,9.5,263.0,491.78,411.02
2016,2,6,17,0,669.0,54.0,2.5,9.0,209.0,420.53,348.77
2016,2,6,17,15,584.0,46.0,2.25,8.0,156.5,338.87,277.13
2016,2,6,17,30,499.0,38.0,2.0,7.0,104.0,262.37,207.45
2016,2,6,17,45,342.5,25.5,1.8,6.5,61.0,165.1,110.86
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,63.52,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,44.72,0.0
2016,2,7,7,45,282.5,28.0,3.05,2.5,59.0,145.24,98.92
2016,2,7,8,0,446.0,42.0,3.1,3.0,101.0,243.03,196.12
2016,2,7,8,15,535.0,51.0,3.15,3.5,153.0,319.71,267.41
2016,2,7,8,30,624.0,60.0,3.2,4.0,205.0,405.27,344.18
2016,2,7,8,45,688.0,64.5,3.3,5.0,260.0,480.33,409.3
2016,2,7,9,0,752.0,69.0,3.4,6.0,315.0,557.28,473.45
2016,2,7,9,15,787.0,73.5,3.55,7.0,366.5,623.16,526.23
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,690.31,578.11
2016,2,7,9,45,850.5,80.5,3.9,9.0,465.5,751.27,621.92
2016,2,7,10,0,879.0,83.0,4.1,10.0,513.0,812.15,664.57
2016,2,7,10,15,895.5,85.0,4.25,10.5,554.5,862.08,699.59
2016,2,7,10,30,912.0,87.0,4.4,11.0,596.0,900.79,726.03
2016,2,7,10,45,925.5,88.5,4.6,12.0,630.0,943.2,754.05
2016,2,7,11,0,939.0,90.0,4.8,13.0,664.0,983.3,780.1
2016,2,7,11,15,947.0,91.5,4.9,13.5,690.5,1015.62,801.08
2016,2,7,11,30,955.0,93.0,5.0,14.0,717.0,1044.92,819.92
2016,2,7,11,45,957.0,95.0,5.1,14.5,734.0,1065.67,832.79
2016,2,7,12,0,959.0,97.0,5.2,15.0,751.0,1082.9,843.34
2016,2,7,12,15,961.0,97.5,5.2,15.0,760.0,1094.8,851.05
2016,2,7,12,30,963.0,98.0,5.2,15.0,769.0,1103.05,856.42
2016,2,7,12,45,964.5,97.5,5.2,15.5,769.0,1105.94,856.61
2016,2,7,13,0,966.0,97.0,5.2,16.0,769.0,1105.09,854.43
2016,2,7,13,15,963.0,96.5,5.1,16.0,760.0,1095.96,847.44
2016,2,7,13,30,960.0,96.0,5.0,16.0,751.0,1083.18,838.16
2016,2,7,13,45,956.5,94.0,4.95,16.5,733.5,1064.6,823.91
2016,2,7,14,0,953.0,92.0,4.9,17.0,716.0,1042.53,807.47
2016,2,7,14,15,944.5,90.5,4.75,17.0,689.5,1012.92,786.61
2016,2,7,14,30,936.0,89.0,4.6,17.0,663.0,980.31,763.76
2016,2,7,14,45,925.0,87.0,4.45,17.0,629.5,942.05,736.99
2016,2,7,15,0,914.0,85.0,4.3,17.0,596.0,901.32,708.47
2016,2,7,15,15,897.0,82.5,3.95,16.5,555.0,852.79,674.96
2016,2,7,15,30,880.0,80.0,3.6,16.0,514.0,810.74,645.84
2016,2,7,15,45,856.5,76.5,3.25,16.0,467.0,752.51,603.22
2016,2,7,16,0,833.0,73.0,2.9,16.0,420.0,693.83,559.81
2016,2,7,16,15,799.0,69.0,2.65,15.0,369.0,627.51,510.48
2016,2,7,16,30,765.0,65.0,2.4,14.0,318.0,562.38,460.02
2016,2,7,16,45,713.0,59.5,2.2,13.0,264.0,487.04,399.67
2016,2,7,17,0,661.0,54.0,2.0,12.0,210.0,415.44,339.8
2016,2,7,17,15,576.5,46.0,2.0,11.0,157.5,334.33,270.26
2016,2,7,17,30,492.0,38.0,2.0,10.0,105.0,258.57,202.56
2016,2,7,17,45,334.0,26.0,2.0,9.5,62.0,162.78,110.78
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,61.11,0.0
2016,2,7,18,15,88.0,7.0,2.0,8.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,15.74,0.0
2016,2,8,7,45,280.0,27.0,4.45,4.5,64.5,143.63,99.34
2016,2,8,8,0,560.0,34.0,4.6,5.0,109.0,275.8,221.49
2016,2,8,8,15,640.5,40.5,4.9,6.0,163.0,352.07,293.03
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,436.01,368.85
2016,2,8,8,45,565.0,78.0,5.55,8.0,230.5,424.46,362.04
2016,2,8,9,0,409.0,109.0,5.9,9.0,244.0,386.7,330.47
2016,2,8,9,15,442.0,122.5,5.9,9.5,289.0,443.8,378.58
2016,2,8,9,30,475.0,136.0,5.9,10.0,334.0,503.12,427.03
2016,2,8,9,45,449.0,160.0,5.95,10.5,363.5,531.26,448.07
2016,2,8,10,0,423.0,184.0,6.0,11.0,393.0,555.77,465.66
2016,2,8,10,15,503.0,176.5,5.95,11.0,444.5,631.83,527.15
2016,2,8,10,30,583.0,169.0,5.9,11.0,496.0,711.49,590.18
2016,2,8,10,45,601.5,174.5,5.9,11.5,528.5,762.25,627.21
2016,2,8,11,0,620.0,180.0,5.9,12.0,561.0,803.88,657.02
2016,2,8,11,15,806.0,128.0,5.95,12.5,644.5,933.75,752.59
2016,2,8,11,30,992.0,76.0,6.0,13.0,728.0,1059.48,841.81
2016,2,8,11,45,991.5,79.5,6.1,13.5,745.5,1080.32,854.27
2016,2,8,12,0,991.0,83.0,6.2,14.0,763.0,1097.4,864.77
2016,2,8,12,15,993.5,83.5,6.2,14.0,772.0,1110.16,873.26
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,1119.14,879.27
2016,2,8,12,45,999.0,82.5,6.25,14.0,782.0,1122.42,881.83
2016,2,8,13,0,1002.0,81.0,6.3,14.0,783.0,1121.84,881.87
2016,2,8,13,15,1000.0,80.5,6.25,14.0,774.0,1113.5,875.85
2016,2,8,13,30,998.0,80.0,6.2,14.0,765.0,1101.35,867.35
2016,2,8,13,45,996.0,78.0,6.2,14.5,748.0,1083.65,853.8
2016,2,8,14,0,994.0,76.0,6.2,15.0,731.0,1062.27,837.84
2016,2,8,14,15,986.5,75.0,6.15,15.0,704.5,1033.31,817.82
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,1001.14,795.58
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.5,963.69,769.79
2016,2,8,15,0,963.0,69.0,6.1,15.0,611.0,923.42,741.83
2016,2,8,15,15,948.5,67.0,5.95,14.5,570.0,875.79,708.77
2016,2,8,15,30,934.0,65.0,5.8,14.0,529.0,826.28,673.95
2016,2,8,15,45,915.0,62.0,5.7,14.0,482.0,770.57,632.91
2016,2,8,16,0,896.0,59.0,5.6,14.0,435.0,713.94,590.57
2016,2,8,16,15,866.0,56.0,5.1,13.0,383.5,649.46,540.96
2016,2,8,16,30,836.0,53.0,4.6,12.0,332.0,585.8,489.16
2016,2,8,16,45,791.5,48.5,4.1,11.5,277.5,517.58,430.97
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,447.41,369.77
2016,2,8,17,15,670.0,38.5,3.3,10.0,169.0,364.75,297.18
2016,2,8,17,30,593.0,33.0,3.0,9.0,115.0,289.37,228.06
2016,2,8,17,45,440.5,23.5,2.7,8.0,69.0,192.46,134.22
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,92.45,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,2.5,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,3.0,21.0,80.46,0.0
2016,2,9,7,45,408.0,23.0,3.55,4.0,66.0,179.03,126.05
2016,2,9,8,0,564.0,33.0,3.8,5.0,111.0,275.28,220.68
2016,2,9,8,15,643.0,39.5,3.7,6.0,164.5,350.78,290.75
2016,2,9,8,30,722.0,46.0,3.6,7.0,218.0,433.94,364.54
2016,2,9,8,45,768.5,50.0,3.5,8.0,272.0,503.34,424.14
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,575.95,483.46
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,634.04,529.77
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,697.95,577.81
2016,2,9,9,45,896.5,62.5,4.05,12.0,475.0,754.29,617.66
2016,2,9,10,0,917.0,65.0,4.3,13.0,522.0,809.9,656.42
2016,2,9,10,15,932.0,67.0,4.4,13.5,562.5,859.31,690.4
2016,2,9,10,30,947.0,69.0,4.5,14.0,603.0,906.93,722.68
2016,2,9,10,45,956.5,70.5,4.6,15.0,636.5,946.97,747.72
2016,2,9,11,0,966.0,72.0,4.7,16.0,670.0,984.36,770.63
2016,2,9,11,15,973.0,73.5,4.75,16.0,696.0,1016.52,792.29
2016,2,9,11,30,980.0,75.0,4.8,16.0,722.0,1045.5,811.78
2016,2,9,11,45,974.0,81.0,4.85,16.5,738.0,1063.74,822.28
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,1078.04,830.24
2016,2,9,12,15,970.0,87.0,4.9,17.0,763.0,1089.5,837.55
2016,2,9,12,30,972.0,87.0,4.9,17.0,772.0,1097.25,842.5
2016,2,9,12,45,973.0,86.5,4.9,17.5,772.0,1099.66,842.35
2016,2,9,13,0,974.0,86.0,4.9,18.0,772.0,1098.3,839.83
2016,2,9,13,15,971.0,85.5,4.85,18.0,763.0,1089.12,833.34
2016,2,9,13,30,968.0,85.0,4.8,18.0,754.0,1076.25,824.56
2016,2,9,13,45,964.0,84.0,4.75,18.5,736.5,1058.19,810.81
2016,2,9,14,0,960.0,83.0,4.7,19.0,719.0,1036.64,794.88
2016,2,9,14,15,952.0,81.5,4.6,19.0,693.0,1007.32,774.85
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,974.93,752.81
2016,2,9,14,45,930.5,79.5,4.45,19.0,632.5,935.93,726.58
2016,2,9,15,0,917.0,79.0,4.4,19.0,598.0,894.59,698.62
2016,2,9,15,15,900.5,77.0,4.05,18.5,557.5,846.9,665.8
2016,2,9,15,30,884.0,75.0,3.7,18.0,517.0,797.61,631.62
2016,2,9,15,45,863.5,71.5,3.4,18.0,471.0,749.39,596.89
2016,2,9,16,0,843.0,68.0,3.1,18.0,425.0,692.58,555.35
2016,2,9,16,15,810.5,64.0,2.7,17.0,374.0,626.89,506.31
2016,2,9,16,30,778.0,60.0,2.3,16.0,323.0,562.28,456.07
2016,2,9,16,45,732.0,55.0,1.9,15.0,269.5,490.44,398.28
2016,2,9,17,0,686.0,50.0,1.5,14.0,216.0,421.8,340.78
2016,2,9,17,15,606.5,43.0,1.5,13.0,163.5,339.48,271.44
2016,2,9,17,30,527.0,36.0,1.5,12.0,111.0,264.8,205.58
2016,2,9,17,45,380.5,25.0,1.5,11.5,67.0,175.94,122.64
2016,2,9,18,0,234.0,14.0,1.5,11.0,23.0,76.71,0.0
2016,2,9,18,15,117.0,7.0,1.45,10.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,113.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,226.0,14.0,1.5,5.0,22.0,73.49,0.0
2016,2,10,7,45,378.0,25.0,1.75,6.0,66.5,173.2,122.77
2016,2,10,8,0,530.0,36.0,2.0,7.0,111.0,263.42,208.97
2016,2,10,8,15,610.5,43.0,2.1,7.5,164.0,338.45,277.61
2016,2,10,8,30,691.0,50.0,2.2,8.0,217.0,421.22,350.46
2016,2,10,8,45,739.5,54.5,2.3,9.0,271.0,490.86,409.52
2016,2,10,9,0,788.0,59.0,2.4,10.0,325.0,563.93,468.73
2016,2,10,9,15,820.0,63.0,2.65,11.0,376.0,628.66,519.64
2016,2,10,9,30,852.0,67.0,2.9,12.0,427.0,694.44,569.28
2016,2,10,9,45,874.0,69.5,3.2,13.0,474.0,744.56,604.3
2016,2,10,10,0,896.0,72.0,3.5,14.0,521.0,800.45,642.99
2016,2,10,10,15,911.5,74.0,3.45,14.5,562.0,849.49,675.3
2016,2,10,10,30,927.0,76.0,3.4,15.0,603.0,896.84,705.8
2016,2,10,10,45,937.5,78.0,3.4,15.5,637.0,937.75,731.57
2016,2,10,11,0,948.0,80.0,3.4,16.0,671.0,976.13,755.32
2016,2,10,11,15,955.5,81.5,3.35,16.5,697.0,1008.32,774.19
2016,2,10,11,30,963.0,83.0,3.3,17.0,723.0,1037.42,790.85
2016,2,10,11,45,967.0,84.0,3.25,17.5,740.5,1059.23,802.51
2016,2,10,12,0,971.0,85.0,3.2,18.0,758.0,1077.53,811.91
2016,2,10,12,15,973.5,85.5,3.2,18.0,767.0,1090.12,819.63
2016,2,10,12,30,976.0,86.0,3.2,18.0,776.0,1099.0,825.11
2016,2,10,12,45,975.0,86.5,3.2,18.5,776.0,1100.57,824.39
2016,2,10,13,0,974.0,87.0,3.2,19.0,776.0,1098.35,821.42
2016,2,10,13,15,971.5,86.5,3.15,19.0,767.5,1089.68,815.51
2016,2,10,13,30,969.0,86.0,3.1,19.0,759.0,1077.3,807.38
2016,2,10,13,45,963.5,85.5,3.1,19.5,741.0,1058.33,794.03
2016,2,10,14,0,958.0,85.0,3.1,20.0,723.0,1035.91,778.59
2016,2,10,14,15,950.5,84.0,3.1,20.0,697.5,1007.68,760.86
2016,2,10,14,30,943.0,83.0,3.1,20.0,672.0,976.36,741.09
2016,2,10,14,45,931.0,81.5,3.1,20.5,638.0,937.53,714.77
2016,2,10,15,0,919.0,80.0,3.1,21.0,604.0,896.26,686.73
2016,2,10,15,15,903.5,78.0,2.85,20.5,563.5,849.3,655.45
2016,2,10,15,30,888.0,76.0,2.6,20.0,523.0,800.66,622.67
2016,2,10,15,45,864.5,73.5,2.4,20.0,476.5,751.18,588.06
2016,2,10,16,0,841.0,71.0,2.2,20.0,430.0,693.33,546.92
2016,2,10,16,15,809.0,67.0,2.1,18.5,379.0,628.01,501.14
2016,2,10,16,30,777.0,63.0,2.0,17.0,328.0,563.7,453.89
2016,2,10,16,45,726.5,58.0,1.95,16.0,274.0,489.33,395.94
2016,2,10,17,0,676.0,53.0,1.9,15.0,220.0,418.57,338.18
2016,2,10,17,15,596.5,46.0,2.05,14.5,167.0,336.71,268.9
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,266.15,206.17
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,173.1,121.59
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,87.0,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,245.0,15.0,4.0,9.0,25.0,78.98,0.0
2016,2,11,7,45,396.5,26.0,4.15,10.0,70.5,175.63,124.4
2016,2,11,8,0,548.0,37.0,4.3,11.0,116.0,270.19,212.62
2016,2,11,8,15,627.0,44.0,4.15,11.5,170.0,345.51,281.27
2016,2,11,8,30,706.0,51.0,4.0,12.0,224.0,428.38,353.86
2016,2,11,8,45,755.0,55.5,3.85,13.0,279.0,499.1,413.38
2016,2,11,9,0,804.0,60.0,3.7,14.0,334.0,573.26,472.82
2016,2,11,9,15,835.5,63.5,3.85,15.0,386.0,637.88,523.02
2016,2,11,9,30,867.0,67.0,4.0,16.0,438.0,703.45,571.79
2016,2,11,9,45,889.0,70.0,4.2,17.5,485.0,754.88,605.79
2016,2,11,10,0,911.0,73.0,4.4,19.0,532.0,812.0,643.28
2016,2,11,10,15,926.0,75.0,4.55,19.5,573.5,861.24,676.65
2016,2,11,10,30,941.0,77.0,4.7,20.0,615.0,908.7,708.41
2016,2,11,10,45,952.0,78.0,4.85,21.0,649.0,949.35,733.63
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,987.45,756.84
2016,2,11,11,15,970.5,80.5,4.9,22.5,709.5,1020.04,775.56
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,1049.48,791.94
2016,2,11,11,45,974.5,86.0,4.7,23.5,752.0,1067.73,800.65
2016,2,11,12,0,971.0,90.0,4.6,24.0,768.0,1082.16,806.89
2016,2,11,12,15,973.0,90.5,4.5,24.0,776.5,1094.26,813.48
2016,2,11,12,30,975.0,91.0,4.4,24.0,785.0,1102.63,817.97
2016,2,11,12,45,973.0,92.0,4.35,24.0,784.5,1103.76,818.2
2016,2,11,13,0,971.0,93.0,4.3,24.0,784.0,1101.1,816.18
2016,2,11,13,15,968.0,92.5,4.2,24.0,774.5,1091.95,809.73
2016,2,11,13,30,965.0,92.0,4.1,24.0,765.0,1079.1,801.06
2016,2,11,13,45,957.0,92.0,4.05,24.5,746.5,1058.3,786.12
2016,2,11,14,0,949.0,92.0,4.0,25.0,728.0,1034.13,769.17
2016,2,11,14,15,940.5,91.0,3.85,24.5,702.0,1005.13,751.44
2016,2,11,14,30,932.0,90.0,3.7,24.0,676.0,973.12,731.7
