Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,24.0,3.25,16.5,35.0,42.19,15.96
2016,3,3,7,30,187.0,48.0,3.5,17.0,70.0,95.74,65.66
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,164.37,121.69
2016,3,3,8,0,454.0,73.0,4.1,19.0,175.0,243.84,187.74
2016,3,3,8,15,521.0,82.5,4.35,19.5,230.0,312.72,246.65
2016,3,3,8,30,588.0,92.0,4.6,20.0,285.0,384.97,307.21
2016,3,3,8,45,673.5,88.5,4.9,20.5,346.0,460.26,369.1
2016,3,3,9,0,759.0,85.0,5.2,21.0,407.0,540.54,433.65
2016,3,3,9,15,788.5,89.0,5.55,21.5,460.0,602.13,482.27
2016,3,3,9,30,818.0,93.0,5.9,22.0,513.0,664.47,530.37
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,725.09,576.59
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,778.83,615.3
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,827.76,650.02
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,874.84,683.16
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,916.46,710.78
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,955.7,736.51
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,986.69,757.05
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,1014.41,775.3
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,1038.05,789.41
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,1058.16,801.1
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,1069.76,808.04
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,1077.49,812.48
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,1080.17,813.92
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1078.89,812.82
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1070.34,806.61
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1057.89,797.93
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,1039.88,785.89
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,1018.07,771.39
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,989.21,751.81
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,957.03,730.0
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,917.83,703.27
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,876.08,674.69
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,829.84,643.83
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,781.58,611.2
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,726.93,573.43
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,671.11,532.03
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,609.82,484.54
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,552.59,438.86
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,484.65,383.88
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,418.92,329.18
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,345.55,267.92
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,277.64,209.09
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,200.66,142.76
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,135.21,85.67
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,54.49,0.19
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,65.54,29.61
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,155.34,106.89
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,222.04,165.65
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,299.1,232.86
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,368.07,293.15
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,442.07,355.46
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,507.97,409.36
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,575.83,462.75
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,637.9,510.35
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,694.6,552.64
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,749.2,590.94
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,802.5,625.76
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,849.93,655.29
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,895.17,682.68
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,933.89,705.07
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,969.58,725.05
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,999.46,742.86
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,1025.96,758.44
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,1045.42,768.59
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,1061.04,776.4
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,1071.04,782.24
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,1077.2,785.84
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,1077.08,784.13
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,1073.08,780.18
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,1063.67,774.49
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,1050.45,766.58
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,1030.21,754.89
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,1006.44,741.02
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,917.82,684.16
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,810.39,611.72
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,851.3,644.0
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,862.64,653.11
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,815.37,621.86
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,773.4,594.49
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,645.9,502.08
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,519.01,407.2
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,527.78,416.01
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,511.89,404.1
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,442.86,348.86
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,378.1,295.91
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,318.04,246.11
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,260.29,195.91
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,185.74,132.8
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,123.19,79.35
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,50.41,4.75
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,28.51,12.77
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,62.76,43.91
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,98.46,74.97
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,137.32,108.58
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,175.21,140.92
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,215.76,174.67
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,371.91,300.46
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,543.03,432.8
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,603.35,477.16
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,664.16,521.14
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,718.91,559.31
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,772.77,594.95
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,820.81,626.01
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,857.63,649.09
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,895.68,672.94
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,931.08,694.82
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,961.31,713.72
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,988.42,730.58
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,1008.96,743.16
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,1026.0,753.58
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,1036.51,760.85
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,1043.35,765.93
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,1025.85,754.28
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,999.38,736.94
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,1013.02,746.83
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,1017.22,750.29
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,995.79,737.44
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,971.13,722.64
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,942.28,704.34
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,921.55,691.58
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,875.44,661.68
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,827.77,630.52
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,779.71,599.4
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,730.25,566.03
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,677.06,527.57
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,620.2,485.63
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,558.18,439.59
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,497.43,393.14
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,428.39,338.32
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,363.15,285.03
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,292.56,226.99
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,228.52,172.82
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,155.72,111.84
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,98.4,64.11
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,41.5,6.58
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.15,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,17.31,6.93
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,32.38,21.45
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,53.4,39.63
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,75.23,58.42
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,104.77,83.49
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,131.2,105.63
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,187.53,152.26
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,260.67,211.91
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,348.38,282.95
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,432.62,350.06
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,369.32,297.21
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,293.2,233.44
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,231.28,182.9
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,157.26,122.23
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,165.81,128.71
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,174.46,135.16
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,208.23,161.89
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,242.67,188.94
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,250.01,194.17
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,257.37,199.46
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,351.99,273.52
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,428.51,332.55
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,429.14,332.21
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,429.51,331.87
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,424.36,328.12
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,418.94,324.23
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,328.9,254.34
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,224.68,172.69
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,394.13,306.76
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,522.89,406.27
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,450.98,350.82
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,364.83,284.44
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,446.97,351.85
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,517.02,408.46
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,571.08,452.12
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,600.17,475.71
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,539.04,428.5
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,479.33,381.55
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,414.03,328.46
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,352.04,276.79
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,283.25,219.32
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,217.98,163.81
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,150.56,107.43
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,95.03,61.64
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,40.55,8.92
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.15,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,16.03,6.25
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,29.53,18.85
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,48.56,35.29
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,67.68,51.65
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,89.46,69.87
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,112.33,88.81
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,73.13,55.85
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,36.73,25.14
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,47.94,34.31
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,59.19,43.39
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,112.72,87.02
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,169.12,132.2
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,157.55,122.46
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,146.05,112.87
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,184.65,143.68
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,224.25,174.96
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,246.26,192.1
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,268.57,209.42
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,318.78,247.96
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,349.68,271.16
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,412.64,320.14
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,476.24,368.95
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,483.24,374.22
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,489.83,379.38
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,462.83,358.69
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,435.79,338.0
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,323.67,251.64
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,200.56,154.9
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,214.99,166.71
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,229.46,178.44
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,270.83,211.72
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,295.12,231.54
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,228.38,179.21
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,153.85,119.81
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,107.49,82.59
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,63.05,46.42
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,33.67,22.37
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.57,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,3.8,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.04,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.27,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.51,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,81.85,62.13
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,164.84,129.4
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,270.16,214.15
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,386.87,305.55
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,384.5,301.42
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,362.26,282.38
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,465.97,361.84
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,556.25,429.09
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,607.66,465.44
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,639.47,487.47
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,670.23,508.07
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,700.35,527.97
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,704.03,529.27
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,706.14,529.62
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,796.67,594.85
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,869.6,646.22
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,804.78,599.58
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,723.08,541.91
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,653.13,491.32
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,564.17,426.68
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,628.27,475.4
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,666.54,504.53
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,525.7,400.11
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,359.21,274.75
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,400.16,307.89
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,419.2,323.61
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,525.85,406.58
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,588.38,454.39
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,527.35,408.46
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,467.89,363.29
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,402.88,312.84
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,336.66,260.06
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,270.07,206.31
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,210.39,156.87
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,145.03,103.19
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,91.14,59.58
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,39.71,12.83
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.12
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,23.27,13.95
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,39.82,27.73
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,34.45,23.14
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,29.1,18.6
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,23.36,13.73
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,17.62,8.91
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,28.79,18.07
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,40.0,27.2
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,33.85,22.06
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,27.7,16.96
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,46.29,32.01
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.95,47.02
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,76.03,55.87
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,87.31,64.86
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,152.41,117.06
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,219.91,170.49
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,243.48,188.88
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,267.24,207.49
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,192.78,149.14
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,120.98,92.1
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,98.29,73.9
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,75.95,55.88
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,73.1,53.67
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,70.29,51.5
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,154.54,119.7
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,258.78,202.35
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,138.19,107.06
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,41.46,28.55
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,58.83,42.98
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,76.62,57.76
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,40.6,28.25
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.33,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.51,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,5.68,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,9.86,2.68
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,15.2,7.38
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,20.56,12.05
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,25.93,16.68
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,31.32,21.26
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,77.2,60.12
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,126.22,100.8
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,85.56,66.53
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,47.59,34.5
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,183.27,147.73
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,328.71,264.75
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,170.24,136.15
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,19.19,10.34
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,53.97,39.08
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,89.53,68.05
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,151.47,118.46
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,215.78,170.08
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,167.84,131.09
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,120.98,92.94
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,145.46,112.75
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,170.25,132.67
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,111.11,85.0
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,54.15,38.67
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,65.41,47.88
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,76.87,57.22
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,104.44,79.7
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,132.47,102.48
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,153.44,119.57
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,174.63,136.84
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,192.11,151.23
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,209.62,165.67
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,144.03,113.08
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,81.34,61.94
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,62.32,46.39
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,43.72,31.04
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,27.52,17.56
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,11.43,4.03
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,9.89,2.75
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,8.36,1.47
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,6.83,0.18
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,17.16,8.15
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,29.15,18.96
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,45.17,32.91
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,61.28,46.73
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,77.91,60.82
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,94.63,74.75
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,69.28,53.1
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,45.99,33.28
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,73.8,56.31
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,102.77,79.87
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,65.05,48.44
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,29.15,18.59
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,27.25,16.97
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,25.35,15.35
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,30.39,19.41
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,35.43,23.45
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,36.62,24.38
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,37.8,25.31
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,384.12,304.15
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,719.62,550.87
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,418.05,325.88
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,83.36,61.56
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,455.29,358.44
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,816.12,619.38
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,918.92,692.46
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,982.05,734.2
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,800.5,605.61
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,572.5,435.93
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,315.59,245.8
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,57.87,41.27
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,330.51,261.64
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,570.35,442.59
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,426.49,333.3
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,294.55,231.21
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,347.63,275.07
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,390.38,309.27
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,400.8,318.53
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,410.97,326.1
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,352.22,278.27
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,297.11,232.8
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,240.37,186.06
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,187.89,141.73
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,130.8,94.19
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,78.77,51.62
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,33.83,13.46
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,20.65,11.14
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,34.96,23.91
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,53.58,40.07
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,72.31,56.07
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,91.97,72.44
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,112.46,89.26
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,221.17,178.55
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,340.2,273.86
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,377.52,302.1
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,414.15,329.43
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,481.46,380.77
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,553.54,434.46
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,627.14,487.95
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,688.42,531.59
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,520.81,403.72
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,318.65,245.9
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,670.21,517.72
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,969.17,722.19
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,988.76,729.16
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,1004.84,736.89
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,810.15,604.22
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,549.59,413.49
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,814.15,611.48
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,1016.36,747.1
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,1006.78,738.9
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,993.59,730.86
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,973.64,719.11
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,950.36,705.25
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,921.93,686.97
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,890.49,666.72
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,851.41,641.74
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,818.74,621.04
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,673.64,517.55
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,515.61,400.23
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,472.32,369.41
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,429.03,337.2
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,479.03,376.93
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,498.66,390.95
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,435.34,339.67
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,373.42,288.5
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,305.01,232.06
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,242.18,178.59
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,174.9,121.9
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,117.72,74.26
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,47.98,19.97
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,10.53,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,33.55,2.13
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,83.87,51.04
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,147.62,102.1
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,210.41,155.5
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,284.25,218.5
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,349.65,275.3
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,420.11,334.78
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,487.26,389.4
