Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,558.49,445.33
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,619.32,492.5
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,680.31,538.6
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,731.2,575.54
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,786.7,613.68
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,833.4,645.05
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,877.88,674.59
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,916.63,699.89
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,952.54,723.13
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,981.98,742.98
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,1007.96,760.55
2016,3,13,11,45,982.0,97.5,5.75,24.5,895.0,1027.46,772.59
2016,3,13,12,0,985.0,98.0,5.9,25.0,911.0,1043.21,782.19
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,1052.27,788.27
2016,3,13,12,30,985.0,99.0,6.0,25.0,925.0,1057.41,791.87
2016,3,13,12,45,983.5,99.0,6.05,25.5,922.5,1056.66,790.04
2016,3,13,13,0,982.0,99.0,6.1,26.0,920.0,1051.98,785.74
2016,3,13,13,15,978.5,99.0,6.05,26.0,908.5,1041.5,778.6
2016,3,13,13,30,975.0,99.0,6.0,26.0,897.0,1027.21,769.04
2016,3,13,13,45,967.0,99.0,6.0,26.0,876.0,1005.04,754.55
2016,3,13,14,0,959.0,99.0,6.0,26.0,855.0,979.39,737.78
2016,3,13,14,15,951.0,98.0,5.85,26.0,826.5,949.41,717.2
2016,3,13,14,30,943.0,97.0,5.7,26.0,798.0,916.3,694.51
2016,3,13,14,45,930.0,96.5,5.55,26.0,760.5,876.62,667.25
2016,3,13,15,0,917.0,96.0,5.4,26.0,723.0,834.51,638.26
2016,3,13,15,15,902.5,93.5,5.05,25.5,680.0,787.05,605.59
2016,3,13,15,30,888.0,91.0,4.7,25.0,637.0,737.8,571.12
2016,3,13,15,45,867.0,89.0,4.4,25.0,587.5,688.75,533.85
2016,3,13,16,0,846.0,87.0,4.1,25.0,538.0,632.7,491.35
2016,3,13,16,15,819.5,83.0,3.6,24.0,484.0,571.07,445.12
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,510.03,397.89
2016,3,13,16,45,753.0,75.0,2.7,22.5,373.0,443.53,344.56
2016,3,13,17,0,713.0,71.0,2.3,22.0,316.0,379.99,292.05
2016,3,13,17,15,655.5,64.5,2.15,21.0,258.5,310.56,234.67
2016,3,13,17,30,598.0,58.0,2.0,20.0,201.0,246.71,180.34
2016,3,13,17,45,501.5,48.5,1.9,19.0,146.0,176.61,121.77
2016,3,13,18,0,405.0,39.0,1.8,18.0,91.0,117.6,73.28
2016,3,13,18,15,237.0,24.5,1.75,17.5,51.0,56.43,25.02
2016,3,13,18,30,69.0,10.0,1.7,17.0,11.0,11.9,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.5,9.5,3.2,13.0,16.0,11.94,0.0
2016,3,14,7,0,237.0,19.0,3.4,14.0,32.0,43.78,8.33
2016,3,14,7,15,381.5,31.0,3.5,14.5,81.0,96.43,56.79
2016,3,14,7,30,526.0,43.0,3.6,15.0,130.0,164.54,111.45
2016,3,14,7,45,604.5,50.5,3.75,16.0,188.0,227.08,165.8
2016,3,14,8,0,683.0,58.0,3.9,17.0,246.0,298.26,227.45
2016,3,14,8,15,731.5,63.5,3.75,18.0,305.0,363.74,283.87
2016,3,14,8,30,780.0,69.0,3.6,19.0,364.0,433.38,341.65
2016,3,14,8,45,812.0,73.5,3.45,20.0,421.0,497.44,393.0
2016,3,14,9,0,844.0,78.0,3.3,21.0,478.0,563.06,443.34
2016,3,14,9,15,867.0,81.0,3.35,21.5,531.0,622.87,488.8
2016,3,14,9,30,890.0,84.0,3.4,22.0,584.0,677.51,529.19
2016,3,14,9,45,905.5,87.0,3.45,23.0,632.0,730.82,566.23
2016,3,14,10,0,921.0,90.0,3.5,24.0,680.0,782.73,600.16
2016,3,14,10,15,933.5,92.0,3.75,24.5,721.5,829.6,631.21
2016,3,14,10,30,946.0,94.0,4.0,25.0,763.0,874.27,660.47
2016,3,14,10,45,953.5,96.0,4.3,26.0,796.5,912.29,683.85
2016,3,14,11,0,961.0,98.0,4.6,27.0,830.0,947.34,705.11
2016,3,14,11,15,967.5,99.0,4.6,27.5,856.0,977.32,722.62
2016,3,14,11,30,974.0,100.0,4.6,28.0,882.0,1003.93,737.84
2016,3,14,11,45,977.0,101.0,4.6,28.5,898.5,1023.78,748.7
2016,3,14,12,0,980.0,102.0,4.6,29.0,915.0,1039.89,757.14
2016,3,14,12,15,981.5,102.5,4.6,29.0,923.0,1050.26,763.46
2016,3,14,12,30,983.0,103.0,4.6,29.0,931.0,1056.74,767.42
2016,3,14,12,45,981.5,103.5,4.65,29.0,929.0,1056.42,767.4
2016,3,14,13,0,980.0,104.0,4.7,29.0,927.0,1052.19,765.24
2016,3,14,13,15,977.5,103.5,4.7,29.0,916.0,1042.1,758.96
2016,3,14,13,30,975.0,103.0,4.7,29.0,905.0,1028.18,750.35
2016,3,14,13,45,968.5,102.5,4.7,29.0,884.5,1006.83,736.98
2016,3,14,14,0,962.0,102.0,4.7,29.0,864.0,981.95,721.38
2016,3,14,14,15,954.5,101.0,4.55,29.0,835.0,952.3,701.71
2016,3,14,14,30,947.0,100.0,4.4,29.0,806.0,919.47,680.17
2016,3,14,14,45,930.5,100.5,4.3,29.0,768.0,877.78,652.85
2016,3,14,15,0,914.0,101.0,4.2,29.0,730.0,833.88,623.92
2016,3,14,15,15,899.0,98.5,3.95,28.5,686.0,786.15,592.72
2016,3,14,15,30,884.0,96.0,3.7,28.0,642.0,736.66,559.36
2016,3,14,15,45,862.0,93.5,3.5,27.5,592.0,686.7,523.88
2016,3,14,16,0,840.0,91.0,3.3,27.0,542.0,629.7,482.6
2016,3,14,16,15,813.0,87.5,3.05,26.0,488.0,568.59,437.92
2016,3,14,16,30,786.0,84.0,2.8,25.0,434.0,508.09,392.18
2016,3,14,16,45,747.0,79.0,2.6,24.5,376.5,441.47,339.71
2016,3,14,17,0,708.0,74.0,2.4,24.0,319.0,377.82,287.91
2016,3,14,17,15,650.5,67.0,2.35,23.0,261.0,308.31,231.02
2016,3,14,17,30,593.0,60.0,2.3,22.0,203.0,244.4,177.14
2016,3,14,17,45,499.5,50.0,2.25,21.0,148.5,175.16,119.66
2016,3,14,18,0,406.0,40.0,2.2,20.0,94.0,116.68,71.97
2016,3,14,18,15,244.5,25.0,2.25,19.5,53.0,56.67,25.5
2016,3,14,18,30,83.0,10.0,2.3,19.0,12.0,12.38,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,11.5,3.75,15.5,15.5,11.43,0.0
2016,3,15,7,0,134.0,23.0,3.9,16.0,31.0,35.85,10.06
2016,3,15,7,15,261.5,40.0,3.9,16.5,77.0,82.77,50.65
2016,3,15,7,30,389.0,57.0,3.9,17.0,123.0,143.54,98.7
2016,3,15,7,45,485.5,65.5,3.95,18.0,179.5,206.86,151.64
2016,3,15,8,0,582.0,74.0,4.0,19.0,236.0,278.32,211.74
2016,3,15,8,15,634.5,81.5,3.9,19.5,293.5,341.86,266.07
2016,3,15,8,30,687.0,89.0,3.8,20.0,351.0,410.21,322.82
2016,3,15,8,45,732.5,91.5,3.75,21.0,408.5,474.46,374.18
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,540.79,425.31
2016,3,15,9,15,803.0,98.0,3.7,22.5,518.5,599.74,470.06
2016,3,15,9,30,828.0,102.0,3.7,23.0,571.0,658.93,513.59
2016,3,15,9,45,850.5,103.0,3.7,24.0,619.0,713.22,551.31
2016,3,15,10,0,873.0,104.0,3.7,25.0,667.0,766.77,587.31
2016,3,15,10,15,885.5,106.5,3.75,25.5,707.5,804.95,611.48
2016,3,15,10,30,898.0,109.0,3.8,26.0,748.0,848.35,639.07
2016,3,15,10,45,909.0,110.0,3.9,27.0,782.0,886.72,661.79
2016,3,15,11,0,920.0,111.0,4.0,28.0,816.0,922.46,682.49
2016,3,15,11,15,926.0,112.5,4.05,28.0,841.0,951.4,700.97
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,977.11,717.37
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,994.05,726.89
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,1007.2,734.06
2016,3,15,12,15,926.5,124.0,4.35,29.0,902.0,1016.51,740.03
2016,3,15,12,30,928.0,124.0,4.4,29.0,909.0,1022.15,743.77
2016,3,15,12,45,926.0,124.5,4.5,29.0,907.0,1021.23,743.67
2016,3,15,13,0,924.0,125.0,4.6,29.0,905.0,1016.62,741.33
2016,3,15,13,15,921.0,124.5,4.55,29.0,894.0,1006.43,734.66
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,992.65,725.8
2016,3,15,13,45,913.5,122.5,4.5,29.0,863.0,972.99,713.45
2016,3,15,14,0,909.0,121.0,4.5,29.0,843.0,949.95,698.95
2016,3,15,14,15,861.5,137.5,4.4,29.0,804.0,915.65,676.47
2016,3,15,14,30,814.0,154.0,4.3,29.0,765.0,867.42,644.56
2016,3,15,14,45,760.5,165.5,4.2,29.0,715.5,815.15,609.5
2016,3,15,15,0,707.0,177.0,4.1,29.0,666.0,756.82,568.55
2016,3,15,15,15,645.5,183.0,3.85,28.5,609.0,687.9,520.23
2016,3,15,15,30,584.0,189.0,3.6,28.0,552.0,614.49,468.01
2016,3,15,15,45,575.5,174.5,3.35,28.0,509.0,567.51,433.83
2016,3,15,16,0,567.0,160.0,3.1,28.0,466.0,519.73,398.29
2016,3,15,16,15,542.0,149.0,2.8,27.0,418.0,465.31,358.31
2016,3,15,16,30,517.0,138.0,2.5,26.0,370.0,412.13,318.14
2016,3,15,16,45,481.5,127.5,2.25,25.5,321.0,356.07,274.17
2016,3,15,17,0,446.0,117.0,2.0,25.0,272.0,302.96,231.43
2016,3,15,17,15,409.5,99.5,2.0,24.0,222.5,246.39,185.69
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,193.6,141.78
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,139.02,96.73
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,91.75,58.2
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,44.2,21.54
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.5,11.5,1.85,12.5,14.5,10.61,0.0
2016,3,16,7,0,93.0,23.0,2.0,13.0,29.0,29.85,10.05
2016,3,16,7,15,168.5,43.0,2.15,13.5,67.5,66.76,42.33
2016,3,16,7,30,244.0,63.0,2.3,14.0,106.0,116.75,83.18
2016,3,16,7,45,300.0,78.5,2.45,15.0,150.5,162.91,122.44
2016,3,16,8,0,356.0,94.0,2.6,16.0,195.0,215.52,167.17
2016,3,16,8,15,306.5,124.0,2.9,16.5,224.0,237.93,188.77
2016,3,16,8,30,257.0,154.0,3.2,17.0,253.0,261.89,210.03
2016,3,16,8,45,346.0,163.0,3.55,18.0,317.5,329.69,264.71
2016,3,16,9,0,435.0,172.0,3.9,19.0,382.0,418.15,334.49
2016,3,16,9,15,483.5,178.5,4.1,19.5,435.5,477.43,380.72
2016,3,16,9,30,532.0,185.0,4.3,20.0,489.0,540.04,428.71
2016,3,16,9,45,695.5,146.5,4.55,20.5,577.0,649.89,513.19
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,758.52,595.12
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,803.87,624.59
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,837.97,645.51
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,874.31,667.77
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,907.89,687.92
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,935.76,704.96
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,960.45,719.7
2016,3,16,11,45,906.5,124.5,3.8,23.5,871.5,976.35,727.0
2016,3,16,12,0,904.0,128.0,3.6,24.0,886.0,988.6,731.86
2016,3,16,12,15,905.0,128.5,3.4,24.0,892.5,997.65,736.03
2016,3,16,12,30,906.0,129.0,3.2,24.0,899.0,1003.12,737.86
2016,3,16,12,45,897.5,133.5,3.05,24.5,895.0,999.72,732.91
2016,3,16,13,0,889.0,138.0,2.9,25.0,891.0,992.73,725.81
2016,3,16,13,15,885.5,137.5,2.75,25.0,880.0,982.28,718.03
2016,3,16,13,30,882.0,137.0,2.6,25.0,869.0,968.39,708.14
2016,3,16,13,45,869.5,139.5,2.5,25.0,847.5,959.55,702.14
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,933.47,684.92
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,903.59,665.41
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,870.9,644.07
2016,3,16,14,45,669.0,196.5,2.15,25.0,685.0,767.29,573.1
2016,3,16,15,0,499.0,254.0,2.1,25.0,600.0,656.71,494.38
2016,3,16,15,15,610.5,203.5,2.0,25.0,602.0,677.26,511.48
2016,3,16,15,30,722.0,153.0,1.9,25.0,604.0,682.08,516.09
2016,3,16,15,45,489.0,195.5,1.85,25.0,490.5,527.62,403.2
2016,3,16,16,0,256.0,238.0,1.8,25.0,377.0,386.77,297.67
2016,3,16,16,15,419.0,188.0,1.65,24.5,388.5,429.2,331.47
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,442.89,341.0
2016,3,16,16,45,516.5,133.0,1.35,23.5,343.5,374.79,287.94
2016,3,16,17,0,451.0,128.0,1.2,23.0,287.0,312.58,238.83
2016,3,16,17,15,391.0,113.0,1.1,22.5,233.5,249.88,188.52
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,193.61,142.6
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,127.63,90.02
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,78.59,52.03
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,38.89,19.98
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,5.97,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,13.5,1.25,17.5,17.0,12.2,0.0
2016,3,17,7,0,100.0,27.0,1.4,18.0,34.0,33.88,13.59
2016,3,17,7,15,206.0,46.5,1.4,18.5,78.0,78.48,49.5
2016,3,17,7,30,312.0,66.0,1.4,19.0,122.0,133.12,92.21
2016,3,17,7,45,163.5,85.0,1.45,19.5,115.0,124.66,92.98
2016,3,17,8,0,15.0,104.0,1.5,20.0,108.0,87.35,67.01
2016,3,17,8,15,20.5,127.0,1.45,20.0,134.5,109.08,84.96
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,138.01,108.42
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,107.55,83.2
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,83.08,62.85
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,92.71,70.46
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,102.39,78.02
2016,3,17,9,45,7.5,179.5,1.3,21.5,184.5,147.68,113.86
2016,3,17,10,0,15.0,228.0,1.3,22.0,238.0,194.51,150.06
2016,3,17,10,15,11.5,220.0,1.3,22.0,228.0,185.25,142.29
2016,3,17,10,30,8.0,212.0,1.3,22.0,218.0,175.88,134.66
2016,3,17,10,45,35.0,284.0,1.35,22.5,311.0,276.51,212.07
2016,3,17,11,0,62.0,356.0,1.4,23.0,404.0,369.5,280.79
2016,3,17,11,15,44.0,338.0,1.4,23.0,373.0,337.69,256.01
2016,3,17,11,30,26.0,320.0,1.4,23.0,342.0,305.17,231.24
2016,3,17,11,45,116.0,374.5,1.45,23.5,472.5,461.39,347.66
2016,3,17,12,0,206.0,429.0,1.5,24.0,603.0,600.91,446.11
2016,3,17,12,15,182.0,433.5,1.55,24.0,588.0,584.78,433.21
2016,3,17,12,30,158.0,438.0,1.6,24.0,573.0,567.43,420.73
2016,3,17,12,45,184.0,436.0,1.65,24.0,593.5,590.23,437.76
2016,3,17,13,0,210.0,434.0,1.7,24.0,614.0,612.0,453.75
2016,3,17,13,15,159.0,425.0,1.7,24.0,560.5,553.32,411.53
2016,3,17,13,30,108.0,416.0,1.7,24.0,507.0,474.84,355.31
2016,3,17,13,45,87.0,395.5,1.7,24.0,467.5,433.74,326.0
2016,3,17,14,0,66.0,375.0,1.7,24.0,428.0,393.21,296.53
2016,3,17,14,15,137.5,374.0,1.65,24.0,479.5,471.09,355.4
2016,3,17,14,30,209.0,373.0,1.6,24.0,531.0,525.74,395.94
2016,3,17,14,45,279.5,341.0,1.55,24.0,542.0,561.61,422.85
2016,3,17,15,0,350.0,309.0,1.5,24.0,553.0,574.57,433.59
2016,3,17,15,15,284.0,300.5,1.5,23.5,491.0,502.95,382.55
2016,3,17,15,30,218.0,292.0,1.5,23.0,429.0,421.51,323.81
2016,3,17,15,45,163.0,268.5,1.5,23.0,366.5,353.12,272.96
2016,3,17,16,0,108.0,245.0,1.5,23.0,304.0,277.82,215.78
2016,3,17,16,15,288.5,198.0,1.5,23.0,333.5,351.68,274.39
2016,3,17,16,30,469.0,151.0,1.5,23.0,363.0,394.62,306.27
2016,3,17,16,45,434.0,138.0,1.5,23.0,315.0,339.19,262.19
2016,3,17,17,0,399.0,125.0,1.5,23.0,267.0,286.76,219.99
2016,3,17,17,15,416.0,102.5,1.35,22.0,227.5,247.05,186.41
2016,3,17,17,30,433.0,80.0,1.2,21.0,188.0,204.9,149.29
2016,3,17,17,45,349.0,65.5,1.1,20.5,138.0,144.91,100.16
2016,3,17,18,0,265.0,51.0,1.0,20.0,88.0,94.83,60.24
2016,3,17,18,15,132.5,31.5,1.05,19.5,50.0,45.59,23.37
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,51.0,14.5,0.85,17.5,18.0,12.92,0.0
2016,3,18,7,0,102.0,29.0,0.9,18.0,36.0,35.63,15.93
2016,3,18,7,15,204.5,49.0,1.0,18.5,80.5,79.72,50.71
2016,3,18,7,30,307.0,69.0,1.1,19.0,125.0,133.78,92.92
2016,3,18,7,45,153.5,39.0,1.25,19.5,67.0,83.46,59.39
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,6.83,0.11
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,16.75,8.49
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,26.72,16.81
2016,3,18,8,45,0.0,71.5,1.6,20.5,71.5,54.88,40.08
2016,3,18,9,0,0.0,108.0,1.7,21.0,108.0,83.85,63.55
2016,3,18,9,15,0.0,120.5,1.7,21.0,120.5,93.88,71.42
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,103.97,79.3
2016,3,18,9,45,2.5,159.5,1.75,21.5,161.5,127.4,97.69
2016,3,18,10,0,5.0,186.0,1.8,22.0,190.0,151.29,116.16
2016,3,18,10,15,6.0,195.5,1.75,22.0,200.5,160.1,122.78
2016,3,18,10,30,7.0,205.0,1.7,22.0,211.0,169.01,129.49
2016,3,18,10,45,4.0,178.0,1.65,22.5,181.5,144.15,109.47
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,119.51,89.72
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,98.87,73.38
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,78.46,57.18
2016,3,18,11,45,2.5,134.0,1.3,23.5,136.0,107.32,79.85
2016,3,18,12,0,5.0,167.0,1.2,24.0,171.0,136.66,102.49
2016,3,18,12,15,23.5,272.0,1.05,24.0,292.5,258.68,195.77
2016,3,18,12,30,42.0,377.0,0.9,24.0,414.0,375.75,281.0
2016,3,18,12,45,23.0,270.5,0.8,24.5,291.0,257.0,192.43
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,133.34,98.77
2016,3,18,13,15,52.0,289.5,0.8,25.0,333.5,301.33,227.26
2016,3,18,13,30,100.0,415.0,0.9,25.0,499.0,465.22,345.22
2016,3,18,13,45,213.0,398.0,1.0,25.0,571.0,568.94,420.0
2016,3,18,14,0,326.0,381.0,1.1,25.0,643.0,666.68,489.21
2016,3,18,14,15,272.0,377.5,1.2,25.0,591.5,607.48,448.1
2016,3,18,14,30,218.0,374.0,1.3,25.0,540.0,532.55,396.75
2016,3,18,14,45,413.0,296.5,1.4,25.0,592.5,640.39,477.91
2016,3,18,15,0,608.0,219.0,1.5,25.0,645.0,708.86,529.01
2016,3,18,15,15,507.5,237.0,1.5,25.0,578.0,620.83,466.4
2016,3,18,15,30,407.0,255.0,1.5,25.0,511.0,530.24,401.97
2016,3,18,15,45,375.0,240.0,1.55,25.0,462.0,475.99,363.58
2016,3,18,16,0,343.0,225.0,1.6,25.0,413.0,423.67,325.43
2016,3,18,16,15,171.5,148.5,1.6,24.5,242.5,238.23,185.04
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,55.27,39.57
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,47.9,33.85
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,40.56,27.93
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,32.85,21.71
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,25.16,15.37
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,18.26,9.54
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,11.39,3.67
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.44,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,12.37,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,32.47,16.5
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,66.76,45.58
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,108.49,80.79
2016,3,19,7,45,261.5,88.0,6.95,7.5,155.5,152.46,118.65
2016,3,19,8,0,332.0,102.0,7.0,8.0,201.0,211.71,170.39
2016,3,19,8,15,190.5,131.0,7.0,8.5,190.0,196.58,161.9
2016,3,19,8,30,49.0,160.0,7.0,9.0,179.0,156.3,129.09
2016,3,19,8,45,387.0,138.5,7.05,9.5,327.5,334.67,279.63
2016,3,19,9,0,725.0,117.0,7.1,10.0,476.0,528.26,440.38
2016,3,19,9,15,750.5,122.0,7.05,10.5,528.0,586.1,487.54
2016,3,19,9,30,776.0,127.0,7.0,11.0,580.0,644.36,534.07
2016,3,19,9,45,799.5,129.0,7.0,11.5,628.0,695.37,574.02
2016,3,19,10,0,823.0,131.0,7.0,12.0,676.0,748.53,614.68
2016,3,19,10,15,837.0,134.0,6.95,12.5,716.0,794.49,648.69
2016,3,19,10,30,851.0,137.0,6.9,13.0,756.0,838.58,679.56
2016,3,19,10,45,865.5,136.5,6.85,13.5,790.5,877.54,706.08
2016,3,19,11,0,880.0,136.0,6.8,14.0,825.0,914.09,730.55
2016,3,19,11,15,887.5,137.5,6.75,14.0,850.0,943.83,751.21
2016,3,19,11,30,895.0,139.0,6.7,14.0,875.0,956.89,759.65
2016,3,19,11,45,903.5,137.5,6.65,14.5,892.5,977.71,772.47
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,995.22,782.85
2016,3,19,12,15,914.0,136.0,6.5,15.0,917.5,1004.58,788.64
2016,3,19,12,30,916.0,136.0,6.4,15.0,925.0,1010.33,791.98
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,1011.98,791.3
2016,3,19,13,0,924.0,131.0,6.3,16.0,923.0,1009.94,788.15
2016,3,19,13,15,921.5,130.5,6.2,16.0,912.5,999.99,780.73
2016,3,19,13,30,919.0,130.0,6.1,16.0,902.0,986.43,770.91
2016,3,19,13,45,918.0,126.5,6.1,16.0,883.0,967.86,758.24
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,945.74,743.12
2016,3,19,14,15,909.5,121.5,6.05,16.0,835.5,916.47,722.6
2016,3,19,14,30,902.0,120.0,6.0,16.0,807.0,884.18,699.92
2016,3,19,14,45,896.5,115.5,5.95,16.0,772.0,847.78,674.18
2016,3,19,15,0,891.0,111.0,5.9,16.0,737.0,808.55,646.28
2016,3,19,15,15,877.0,108.5,5.8,15.5,694.0,769.77,619.21
2016,3,19,15,30,863.0,106.0,5.7,15.0,651.0,720.97,582.82
2016,3,19,15,45,847.5,101.0,5.65,15.0,602.5,667.21,541.0
2016,3,19,16,0,832.0,96.0,5.6,15.0,554.0,612.39,497.44
2016,3,19,16,15,806.0,92.0,5.45,14.5,500.0,551.99,448.99
2016,3,19,16,30,780.0,88.0,5.3,14.0,446.0,492.15,399.65
2016,3,19,16,45,744.5,82.5,5.15,14.0,389.0,427.51,344.42
2016,3,19,17,0,709.0,77.0,5.0,14.0,332.0,365.18,289.78
2016,3,19,17,15,654.0,70.0,4.6,13.0,273.5,297.44,230.69
2016,3,19,17,30,599.0,63.0,4.2,12.0,215.0,235.04,175.21
2016,3,19,17,45,510.5,53.0,3.8,11.5,159.5,168.32,117.3
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,111.77,69.94
2016,3,19,18,15,269.5,28.5,3.25,10.5,61.0,55.78,27.92
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,14.98,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,14.38,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,53.51,25.73
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.5,102.26,63.79
2016,3,20,7,30,528.0,51.0,3.6,6.0,154.0,165.37,116.03
2016,3,20,7,45,597.0,60.0,3.65,7.0,211.5,226.21,170.28
2016,3,20,8,0,666.0,69.0,3.7,8.0,269.0,294.51,231.07
2016,3,20,8,15,712.0,75.0,3.75,8.5,328.5,358.1,288.03
2016,3,20,8,30,758.0,81.0,3.8,9.0,388.0,425.62,346.79
2016,3,20,8,45,790.0,85.5,3.9,10.0,445.0,488.11,399.29
2016,3,20,9,0,822.0,90.0,4.0,11.0,502.0,552.15,451.18
2016,3,20,9,15,845.0,94.0,3.95,11.0,555.0,611.51,499.12
2016,3,20,9,30,868.0,98.0,3.9,11.0,608.0,670.8,545.67
2016,3,20,9,45,886.0,100.5,3.9,11.5,656.0,724.73,586.05
2016,3,20,10,0,904.0,103.0,3.9,12.0,704.0,770.54,619.52
2016,3,20,10,15,916.0,105.0,3.95,12.5,745.5,815.86,650.46
2016,3,20,10,30,928.0,107.0,4.0,13.0,787.0,858.96,679.25
2016,3,20,10,45,938.5,108.0,4.05,13.5,821.0,897.39,704.37
2016,3,20,11,0,949.0,109.0,4.1,14.0,855.0,933.03,727.34
2016,3,20,11,15,955.0,110.5,4.15,14.0,880.5,962.22,747.02
2016,3,20,11,30,961.0,112.0,4.2,14.0,906.0,988.05,764.41
2016,3,20,11,45,966.0,112.0,4.3,14.5,923.0,1007.99,776.69
2016,3,20,12,0,971.0,112.0,4.4,15.0,940.0,1024.3,786.82
2016,3,20,12,15,973.0,112.0,4.45,15.0,947.0,1034.06,793.61
2016,3,20,12,30,975.0,112.0,4.5,15.0,954.0,1039.97,797.94
2016,3,20,12,45,976.0,111.0,4.6,15.5,952.5,1040.08,797.39
2016,3,20,13,0,977.0,110.0,4.7,16.0,951.0,1036.29,794.33
2016,3,20,13,15,975.0,109.5,4.7,16.0,940.0,1026.3,787.76
2016,3,20,13,30,973.0,109.0,4.7,16.0,929.0,1012.5,778.71
2016,3,20,13,45,970.5,107.0,4.7,16.0,909.5,993.0,765.84
2016,3,20,14,0,968.0,105.0,4.7,16.0,890.0,969.84,750.52
2016,3,20,14,15,961.5,103.5,4.7,16.0,861.0,940.16,730.65
2016,3,20,14,30,955.0,102.0,4.7,16.0,832.0,907.24,708.49
2016,3,20,14,45,947.5,99.5,4.7,16.0,796.0,869.45,682.75
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,828.83,654.83
2016,3,20,15,15,927.0,94.5,4.6,15.5,716.0,781.57,622.43
2016,3,20,15,30,914.0,92.0,4.5,15.0,672.0,732.34,586.65
2016,3,20,15,45,899.5,88.5,4.45,15.0,623.0,679.45,546.07
2016,3,20,16,0,885.0,85.0,4.4,15.0,574.0,625.26,503.52
2016,3,20,16,15,861.0,81.5,4.2,14.5,519.0,568.17,457.87
2016,3,20,16,30,837.0,78.0,4.0,14.0,464.0,507.24,408.12
2016,3,20,16,45,805.5,73.0,3.8,13.5,406.0,442.09,353.57
2016,3,20,17,0,774.0,68.0,3.6,13.0,348.0,378.71,298.76
2016,3,20,17,15,722.5,62.0,3.1,12.0,288.0,309.86,238.6
2016,3,20,17,30,671.0,56.0,2.6,11.0,228.0,245.78,181.4
2016,3,20,17,45,589.0,47.5,2.1,10.0,171.0,177.53,121.96
2016,3,20,18,0,507.0,39.0,1.6,9.0,114.0,119.13,72.76
2016,3,20,18,15,347.0,26.5,1.6,8.5,67.5,59.67,28.75
2016,3,20,18,30,187.0,14.0,1.6,8.0,21.0,16.58,0.0
2016,3,20,18,45,93.5,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,15.05,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,59.48,28.49
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,111.28,68.37
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,177.21,123.26
2016,3,21,7,45,671.0,54.5,2.7,6.0,227.0,240.05,179.69
2016,3,21,8,0,738.0,61.0,2.9,7.0,287.0,309.32,241.77
2016,3,21,8,15,780.0,66.0,3.05,8.0,347.0,374.16,299.67
2016,3,21,8,30,822.0,71.0,3.2,9.0,407.0,442.3,358.52
2016,3,21,8,45,850.5,75.0,3.4,10.0,465.0,505.71,411.85
2016,3,21,9,0,879.0,79.0,3.6,11.0,523.0,570.19,464.14
2016,3,21,9,15,899.5,82.0,3.55,11.5,576.5,625.72,508.09
2016,3,21,9,30,920.0,85.0,3.5,12.0,630.0,683.95,552.54
2016,3,21,9,45,934.5,87.5,3.45,12.5,677.5,736.78,591.5
2016,3,21,10,0,949.0,90.0,3.4,13.0,725.0,788.01,627.78
2016,3,21,10,15,959.5,91.5,3.4,13.5,766.5,833.27,657.7
2016,3,21,10,30,970.0,93.0,3.4,14.0,808.0,876.09,685.47
2016,3,21,10,45,977.5,95.0,3.4,14.5,841.0,914.23,709.62
2016,3,21,11,0,985.0,97.0,3.4,15.0,874.0,949.29,731.39
2016,3,21,11,15,990.0,98.0,3.35,15.5,899.0,977.88,748.18
2016,3,21,11,30,995.0,99.0,3.3,16.0,924.0,1002.94,762.49
2016,3,21,11,45,997.5,99.5,3.3,16.5,940.0,1021.56,772.81
2016,3,21,12,0,1000.0,100.0,3.3,17.0,956.0,1036.34,780.66
2016,3,21,12,15,1001.0,100.5,3.3,17.0,963.0,1045.81,786.56
2016,3,21,12,30,1002.0,101.0,3.3,17.0,970.0,1051.31,789.99
2016,3,21,12,45,1001.0,101.0,3.3,17.5,967.5,1050.44,787.87
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,1045.59,783.29
2016,3,21,13,15,997.5,100.5,3.35,18.0,953.5,1034.87,776.9
2016,3,21,13,30,995.0,100.0,3.4,18.0,942.0,1020.26,768.05
2016,3,21,13,45,990.0,99.5,3.45,18.0,921.0,999.58,755.21
2016,3,21,14,0,985.0,99.0,3.5,18.0,900.0,975.25,739.96
2016,3,21,14,15,978.5,97.5,3.55,18.0,871.0,945.12,720.74
2016,3,21,14,30,972.0,96.0,3.6,18.0,842.0,911.69,699.19
2016,3,21,14,45,952.0,99.5,3.65,18.0,802.5,869.36,671.26
2016,3,21,15,0,932.0,103.0,3.7,18.0,763.0,824.94,641.62
2016,3,21,15,15,918.5,100.5,3.7,18.0,718.5,777.62,609.26
2016,3,21,15,30,905.0,98.0,3.7,18.0,674.0,728.39,573.29
2016,3,21,15,45,887.5,94.5,3.75,18.0,624.0,679.03,536.42
2016,3,21,16,0,870.0,91.0,3.8,18.0,574.0,622.78,493.5
2016,3,21,16,15,845.0,87.5,3.65,17.5,519.0,561.77,446.08
2016,3,21,16,30,820.0,84.0,3.5,17.0,464.0,501.14,397.47
2016,3,21,16,45,785.5,78.5,3.4,16.5,405.5,435.11,343.23
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,371.21,288.99
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,302.85,230.3
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,239.87,175.04
2016,3,21,17,45,560.5,52.0,2.45,13.0,171.0,172.93,117.8
2016,3,21,18,0,476.0,43.0,2.2,12.0,114.0,115.61,70.47
2016,3,21,18,15,321.0,29.0,2.35,11.5,67.5,57.77,28.35
2016,3,21,18,30,166.0,15.0,2.5,11.0,21.0,17.67,0.0
2016,3,21,18,45,83.0,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,136.0,16.0,4.9,7.5,28.5,17.09,0.0
2016,3,22,7,0,272.0,32.0,5.2,8.0,57.0,54.79,28.44
2016,3,22,7,15,387.0,45.5,5.5,9.0,108.5,102.86,64.73
2016,3,22,7,30,502.0,59.0,5.8,10.0,160.0,164.8,115.15
2016,3,22,7,45,580.5,66.0,6.15,11.0,219.0,224.71,167.55
2016,3,22,8,0,659.0,73.0,6.5,12.0,278.0,293.06,227.74
2016,3,22,8,15,704.0,79.0,6.7,13.0,336.5,355.72,283.42
2016,3,22,8,30,749.0,85.0,6.9,14.0,395.0,422.18,340.92
2016,3,22,8,45,781.0,89.5,7.15,15.0,451.5,484.03,393.33
2016,3,22,9,0,813.0,94.0,7.4,16.0,508.0,547.43,445.41
2016,3,22,9,15,834.5,97.5,7.4,16.5,560.0,604.81,491.8
2016,3,22,9,30,856.0,101.0,7.4,17.0,612.0,661.97,536.75
2016,3,22,9,45,871.5,104.0,7.4,17.5,658.5,714.0,576.59
2016,3,22,10,0,887.0,107.0,7.4,18.0,705.0,757.66,609.31
2016,3,22,10,15,898.0,109.5,7.4,18.5,745.0,801.87,640.59
2016,3,22,10,30,909.0,112.0,7.4,19.0,785.0,843.84,669.28
2016,3,22,10,45,917.0,113.5,7.4,19.5,817.0,879.9,693.32
2016,3,22,11,0,925.0,115.0,7.4,20.0,849.0,913.1,715.12
2016,3,22,11,15,930.5,116.5,7.35,20.5,873.5,941.08,732.8
2016,3,22,11,30,936.0,118.0,7.3,21.0,898.0,965.75,748.04
2016,3,22,11,45,935.5,120.5,7.3,21.5,912.5,982.48,757.82
2016,3,22,12,0,935.0,123.0,7.3,22.0,927.0,995.52,765.07
2016,3,22,12,15,936.0,123.5,7.25,22.0,933.5,1004.35,770.73
2016,3,22,12,30,937.0,124.0,7.2,22.0,940.0,1009.48,773.91
2016,3,22,12,45,935.0,124.5,7.15,22.5,937.0,1008.07,771.12
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,1002.94,765.89
2016,3,22,13,15,930.0,124.0,7.05,23.0,922.5,991.8,758.11
2016,3,22,13,30,927.0,123.0,7.0,23.0,911.0,977.03,747.94
2016,3,22,13,45,921.0,122.5,6.95,23.0,890.0,956.51,733.82
2016,3,22,14,0,915.0,122.0,6.9,23.0,869.0,932.63,717.43
2016,3,22,14,15,907.0,120.5,6.8,23.0,840.0,902.88,696.69
2016,3,22,14,30,899.0,119.0,6.7,23.0,811.0,870.16,673.86
2016,3,22,14,45,894.0,113.5,6.65,23.0,776.0,833.21,648.17
2016,3,22,15,0,889.0,108.0,6.6,23.0,741.0,793.41,620.31
2016,3,22,15,15,874.5,105.5,6.5,23.0,697.5,746.99,586.7
2016,3,22,15,30,860.0,103.0,6.4,23.0,654.0,704.93,554.67
2016,3,22,15,45,839.5,100.0,6.35,23.0,604.5,650.2,512.83
2016,3,22,16,0,819.0,97.0,6.3,23.0,555.0,594.88,469.66
2016,3,22,16,15,792.5,93.0,6.15,22.5,501.0,535.06,422.69
2016,3,22,16,30,766.0,89.0,6.0,22.0,447.0,475.9,374.94
2016,3,22,16,45,727.0,84.5,5.85,21.5,389.5,411.74,322.01
2016,3,22,17,0,688.0,80.0,5.7,21.0,332.0,350.22,269.86
2016,3,22,17,15,633.0,73.0,5.5,20.5,274.5,284.26,213.38
2016,3,22,17,30,578.0,66.0,5.3,20.0,217.0,223.68,160.78
2016,3,22,17,45,486.0,56.5,5.15,19.5,162.0,158.97,106.74
2016,3,22,18,0,394.0,47.0,5.0,19.0,107.0,104.83,63.53
2016,3,22,18,15,252.0,31.5,5.0,18.5,63.5,52.41,26.26
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,15.52,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,19.5,5.5,15.5,26.0,16.87,0.0
2016,3,23,7,0,143.0,39.0,5.6,16.0,52.0,45.65,25.4
2016,3,23,7,15,244.5,57.0,5.8,16.5,99.5,88.8,57.56
2016,3,23,7,30,346.0,75.0,6.0,17.0,147.0,142.46,99.89
2016,3,23,7,45,434.5,84.5,6.25,17.5,203.0,197.36,145.59
2016,3,23,8,0,523.0,94.0,6.5,18.0,259.0,266.52,204.01
2016,3,23,8,15,261.5,73.0,6.65,18.5,155.5,174.77,136.64
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,39.8,27.74
2016,3,23,8,45,15.0,126.0,7.0,19.5,133.5,105.69,82.24
2016,3,23,9,0,30.0,200.0,7.2,20.0,215.0,184.23,145.98
2016,3,23,9,15,31.0,220.5,7.1,20.5,237.5,204.53,161.62
2016,3,23,9,30,32.0,241.0,7.0,21.0,260.0,225.03,177.25
2016,3,23,9,45,66.0,280.0,6.95,21.5,323.5,285.13,224.65
2016,3,23,10,0,100.0,319.0,6.9,22.0,387.0,348.47,273.82
