Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,15,116.5,342.0,6.8,22.5,425.5,401.08,313.51
2016,3,23,10,30,133.0,365.0,6.7,23.0,464.0,440.75,342.84
2016,3,23,10,45,211.0,374.5,6.6,23.5,539.5,519.0,402.52
2016,3,23,11,0,289.0,384.0,6.5,24.0,615.0,618.23,476.21
2016,3,23,11,15,578.5,262.0,6.3,24.0,741.0,782.27,602.08
2016,3,23,11,30,868.0,140.0,6.1,24.0,867.0,936.03,713.07
2016,3,23,11,45,608.0,277.0,5.95,24.5,790.5,850.26,645.98
2016,3,23,12,0,348.0,414.0,5.8,25.0,714.0,726.75,549.54
2016,3,23,12,15,615.0,277.5,5.65,25.0,813.0,871.28,658.76
2016,3,23,12,30,882.0,141.0,5.5,25.0,912.0,970.66,728.84
2016,3,23,12,45,883.0,140.0,5.35,25.5,910.0,970.61,725.76
2016,3,23,13,0,884.0,139.0,5.2,26.0,908.0,967.03,720.98
2016,3,23,13,15,881.0,138.5,5.05,26.0,897.0,956.71,713.22
2016,3,23,13,30,878.0,138.0,4.9,26.0,886.0,942.97,703.3
2016,3,23,13,45,873.5,136.0,4.8,26.5,866.5,923.16,688.35
2016,3,23,14,0,869.0,134.0,4.7,27.0,847.0,900.12,671.39
2016,3,23,14,15,861.5,132.5,4.6,27.0,819.0,883.39,660.25
2016,3,23,14,30,854.0,131.0,4.5,27.0,791.0,851.46,638.84
2016,3,23,14,45,840.0,130.0,4.4,27.0,754.5,812.16,612.49
2016,3,23,15,0,826.0,129.0,4.3,27.0,718.0,770.76,584.16
2016,3,23,15,15,810.5,126.0,4.2,26.5,676.0,724.49,552.34
2016,3,23,15,30,795.0,123.0,4.1,26.0,634.0,676.78,518.79
2016,3,23,15,45,772.0,120.0,4.05,26.0,585.0,623.13,479.26
2016,3,23,16,0,749.0,117.0,4.0,26.0,536.0,570.8,439.8
2016,3,23,16,15,721.0,112.0,3.75,25.5,483.5,512.16,395.15
2016,3,23,16,30,693.0,107.0,3.5,25.0,431.0,454.53,350.07
2016,3,23,16,45,651.5,101.0,3.3,24.5,375.5,391.46,299.77
2016,3,23,17,0,610.0,95.0,3.1,24.0,320.0,331.54,250.67
2016,3,23,17,15,553.5,86.0,2.9,23.0,264.0,267.66,198.19
2016,3,23,17,30,497.0,77.0,2.7,22.0,208.0,209.44,149.55
2016,3,23,17,45,409.0,65.0,2.5,21.5,155.0,145.28,97.32
2016,3,23,18,0,321.0,53.0,2.3,21.0,102.0,95.22,58.3
2016,3,23,18,15,160.5,36.5,2.5,20.5,61.0,46.14,24.74
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.92,0.0
2016,3,23,18,45,0.0,10.0,2.95,19.5,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,15.0,5.8,8.5,33.0,16.46,0.0
2016,3,24,7,0,357.0,30.0,6.0,9.0,66.0,58.6,29.22
2016,3,24,7,15,467.5,40.0,6.15,9.0,119.5,107.68,65.49
2016,3,24,7,30,578.0,50.0,6.3,9.0,173.0,169.91,116.8
2016,3,24,7,45,646.0,56.5,6.5,9.5,232.0,231.3,171.67
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,298.99,232.68
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.5,362.13,289.99
2016,3,24,8,30,798.0,73.0,6.7,11.0,410.0,428.59,348.81
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.5,490.87,402.87
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,554.54,456.52
2016,3,24,9,15,882.0,82.0,6.75,12.5,578.5,609.4,501.55
2016,3,24,9,30,903.0,85.0,6.7,13.0,632.0,666.81,547.21
2016,3,24,9,45,921.0,86.5,6.65,13.5,680.5,719.99,588.34
2016,3,24,10,0,939.0,88.0,6.6,14.0,729.0,771.86,627.38
2016,3,24,10,15,950.0,89.5,6.55,14.5,769.5,816.83,658.55
2016,3,24,10,30,961.0,91.0,6.5,15.0,810.0,859.41,687.53
2016,3,24,10,45,970.0,92.0,6.5,15.5,844.0,897.2,712.87
2016,3,24,11,0,979.0,93.0,6.5,16.0,878.0,932.02,735.83
2016,3,24,11,15,984.5,94.0,6.4,16.0,903.0,960.62,755.05
2016,3,24,11,30,990.0,95.0,6.3,16.0,928.0,985.72,771.72
2016,3,24,11,45,992.0,96.5,6.25,16.5,943.5,1004.52,782.66
2016,3,24,12,0,994.0,98.0,6.2,17.0,959.0,1019.48,790.93
2016,3,24,12,15,995.5,98.5,6.1,17.0,966.0,1029.11,796.72
2016,3,24,12,30,997.0,99.0,6.0,17.0,973.0,1034.79,799.87
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.5,1033.69,797.17
2016,3,24,13,0,995.0,99.0,5.9,18.0,968.0,1028.63,791.89
2016,3,24,13,15,992.5,98.5,5.8,18.0,956.5,1017.75,783.91
2016,3,24,13,30,990.0,98.0,5.7,18.0,945.0,1003.01,773.38
2016,3,24,13,45,986.0,97.0,5.65,18.0,924.5,982.64,759.37
2016,3,24,14,0,982.0,96.0,5.6,18.0,904.0,958.61,742.9
2016,3,24,14,15,976.0,95.0,5.5,18.0,875.0,929.35,722.46
2016,3,24,14,30,970.0,94.0,5.4,18.0,846.0,896.78,699.72
2016,3,24,14,45,958.5,93.5,5.3,18.5,809.0,857.24,670.65
2016,3,24,15,0,947.0,93.0,5.2,19.0,772.0,815.12,639.75
2016,3,24,15,15,935.0,91.0,5.05,18.5,728.0,768.8,607.64
2016,3,24,15,30,923.0,89.0,4.9,18.0,684.0,720.43,571.88
2016,3,24,15,45,908.0,85.5,4.75,18.0,634.0,666.89,530.4
2016,3,24,16,0,893.0,82.0,4.6,18.0,584.0,612.1,487.08
2016,3,24,16,15,869.5,79.0,4.3,17.5,529.0,552.3,439.25
2016,3,24,16,30,846.0,76.0,4.0,17.0,474.0,494.87,392.13
2016,3,24,16,45,814.0,71.5,3.7,17.0,415.5,429.98,337.3
2016,3,24,17,0,782.0,67.0,3.4,17.0,357.0,366.92,282.6
2016,3,24,17,15,732.5,61.5,2.9,16.0,297.5,299.54,224.43
2016,3,24,17,30,683.0,56.0,2.4,15.0,238.0,236.72,169.22
2016,3,24,17,45,601.5,48.5,1.95,14.0,180.0,169.77,112.29
2016,3,24,18,0,520.0,41.0,1.5,13.0,122.0,112.89,66.15
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.0,56.32,26.79
2016,3,24,18,30,218.0,17.0,1.4,12.0,26.0,17.53,0.0
2016,3,24,18,45,109.0,8.5,1.4,11.5,13.0,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,192.0,16.0,0.5,7.0,36.0,17.18,0.0
2016,3,25,7,0,384.0,32.0,0.5,8.0,72.0,61.66,31.36
2016,3,25,7,15,490.5,42.0,0.65,8.5,126.5,111.67,67.85
2016,3,25,7,30,597.0,52.0,0.8,9.0,181.0,174.31,118.6
2016,3,25,7,45,657.0,59.5,0.95,9.5,240.0,234.75,171.59
2016,3,25,8,0,717.0,67.0,1.1,10.0,299.0,302.2,230.67
2016,3,25,8,15,756.5,72.0,1.5,11.0,358.0,364.53,285.36
2016,3,25,8,30,796.0,77.0,1.9,12.0,417.0,429.88,341.1
2016,3,25,8,45,820.5,81.5,2.3,13.5,472.5,490.1,390.64
2016,3,25,9,0,845.0,86.0,2.7,15.0,528.0,551.02,438.94
2016,3,25,9,15,864.5,89.5,2.7,15.5,580.0,608.36,483.28
2016,3,25,9,30,884.0,93.0,2.7,16.0,632.0,660.54,522.45
2016,3,25,9,45,895.5,96.5,2.7,16.5,677.5,710.37,558.61
2016,3,25,10,0,907.0,100.0,2.7,17.0,723.0,758.42,592.42
2016,3,25,10,15,917.5,102.5,2.65,17.0,762.5,802.7,622.56
2016,3,25,10,30,928.0,105.0,2.6,17.0,802.0,844.63,650.11
2016,3,25,10,45,932.5,108.0,2.55,17.5,833.5,879.56,671.23
2016,3,25,11,0,937.0,111.0,2.5,18.0,865.0,911.36,690.0
2016,3,25,11,15,942.0,112.0,2.45,18.5,889.0,938.41,705.39
2016,3,25,11,30,947.0,113.0,2.4,19.0,913.0,962.1,718.44
2016,3,25,11,45,946.5,116.0,2.4,19.5,927.5,979.23,727.62
2016,3,25,12,0,946.0,119.0,2.4,20.0,942.0,992.62,734.46
2016,3,25,12,15,946.5,119.5,2.45,20.0,948.0,1000.83,739.95
2016,3,25,12,30,947.0,120.0,2.5,20.0,954.0,1005.28,743.17
2016,3,25,12,45,941.5,122.5,2.6,20.5,950.0,1002.29,740.75
2016,3,25,13,0,936.0,125.0,2.7,21.0,946.0,995.57,736.05
2016,3,25,13,15,932.5,124.5,2.8,21.0,933.5,984.24,729.83
2016,3,25,13,30,929.0,124.0,2.9,21.0,921.0,969.31,721.31
2016,3,25,13,45,919.5,125.0,3.0,21.0,899.0,946.92,707.83
2016,3,25,14,0,910.0,126.0,3.1,21.0,877.0,921.32,692.19
2016,3,25,14,15,901.5,124.0,3.15,21.0,847.5,890.73,672.74
2016,3,25,14,30,893.0,122.0,3.2,21.0,818.0,857.22,651.2
2016,3,25,14,45,882.0,120.0,3.3,21.0,781.0,819.0,626.5
2016,3,25,15,0,871.0,118.0,3.4,21.0,744.0,786.5,605.47
2016,3,25,15,15,856.0,115.0,3.45,21.0,700.5,739.02,571.84
2016,3,25,15,30,841.0,112.0,3.5,21.0,657.0,689.94,536.37
2016,3,25,15,45,820.0,109.0,3.55,21.0,607.5,635.78,496.26
2016,3,25,16,0,799.0,106.0,3.6,21.0,558.0,581.12,454.71
2016,3,25,16,15,772.0,101.5,3.45,20.5,504.0,521.68,408.76
2016,3,25,16,30,745.0,97.0,3.3,20.0,450.0,463.23,362.21
2016,3,25,16,45,708.5,91.0,3.2,19.5,393.5,399.99,310.71
2016,3,25,17,0,672.0,85.0,3.1,19.0,337.0,339.31,259.8
2016,3,25,17,15,618.0,77.5,2.8,18.0,279.0,274.69,205.23
2016,3,25,17,30,564.0,70.0,2.5,17.0,221.0,215.37,154.34
2016,3,25,17,45,480.5,59.5,2.25,16.0,166.5,153.36,102.84
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,100.95,61.29
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,50.67,26.17
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,15.36,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,7.08,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,32.0,18.3,1.36
2016,3,26,7,0,186.0,43.0,2.4,10.0,64.0,52.5,31.1
2016,3,26,7,15,283.0,61.0,2.6,10.5,113.5,95.28,62.97
2016,3,26,7,30,380.0,79.0,2.8,11.0,163.0,149.81,106.71
2016,3,26,7,45,208.0,102.0,3.0,12.0,150.0,145.06,111.42
2016,3,26,8,0,36.0,125.0,3.2,13.0,137.0,113.35,90.4
2016,3,26,8,15,55.0,152.0,3.2,13.5,174.5,145.63,117.18
2016,3,26,8,30,74.0,179.0,3.2,14.0,212.0,180.26,145.55
2016,3,26,8,45,241.5,188.5,3.25,15.0,312.5,290.57,234.57
2016,3,26,9,0,409.0,198.0,3.3,16.0,413.0,413.15,331.38
2016,3,26,9,15,373.5,229.5,3.15,16.5,441.0,432.1,345.19
2016,3,26,9,30,338.0,261.0,3.0,17.0,469.0,457.48,363.4
2016,3,26,9,45,572.0,199.5,2.95,18.0,582.0,589.09,464.19
2016,3,26,10,0,806.0,138.0,2.9,19.0,695.0,727.39,565.69
2016,3,26,10,15,539.0,249.5,2.8,19.0,631.0,659.41,510.42
2016,3,26,10,30,272.0,361.0,2.7,19.0,567.0,557.76,430.5
2016,3,26,10,45,355.5,348.0,2.6,19.5,628.5,623.94,479.46
2016,3,26,11,0,439.0,335.0,2.5,20.0,690.0,708.46,538.88
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.0,826.46,623.43
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,934.69,695.77
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,907.08,673.09
2016,3,26,12,0,557.0,339.0,2.4,22.0,826.0,857.86,634.78
2016,3,26,12,15,712.5,249.0,2.45,22.0,876.0,927.88,686.41
2016,3,26,12,30,868.0,159.0,2.5,22.0,926.0,980.4,721.83
2016,3,26,12,45,865.5,159.5,2.6,22.5,922.5,978.26,719.47
2016,3,26,13,0,863.0,160.0,2.7,23.0,919.0,972.54,715.4
2016,3,26,13,15,694.5,251.5,2.8,23.0,857.5,906.24,671.08
2016,3,26,13,30,526.0,343.0,2.9,23.0,796.0,824.21,612.83
2016,3,26,13,45,598.0,300.0,3.05,23.0,804.0,838.68,626.5
2016,3,26,14,0,670.0,257.0,3.2,23.0,812.0,851.84,638.4
2016,3,26,14,15,652.5,253.0,3.25,23.0,779.0,815.63,613.89
2016,3,26,14,30,635.0,249.0,3.3,23.0,746.0,777.62,588.21
2016,3,26,14,45,662.5,222.0,3.35,23.0,719.5,753.61,573.01
2016,3,26,15,0,690.0,195.0,3.4,23.0,693.0,724.84,554.03
2016,3,26,15,15,538.5,232.5,3.35,22.5,607.5,616.92,475.39
2016,3,26,15,30,387.0,270.0,3.3,22.0,522.0,512.01,397.48
2016,3,26,15,45,387.5,247.0,3.3,22.0,483.5,472.5,368.57
2016,3,26,16,0,388.0,224.0,3.3,22.0,445.0,432.02,337.96
2016,3,26,16,15,261.0,216.0,3.1,21.5,358.5,337.12,264.58
2016,3,26,16,30,134.0,208.0,2.9,21.0,272.0,245.64,193.12
2016,3,26,16,45,123.5,184.0,2.75,21.0,237.5,211.89,166.27
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,179.27,139.79
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,146.44,113.21
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,115.0,87.3
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,83.69,61.57
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,53.07,36.44
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,30.11,17.75
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,18.96,3.67
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,50.32,29.97
2016,3,27,7,15,246.5,66.0,4.75,15.0,113.0,93.53,62.15
2016,3,27,7,30,337.0,86.0,5.0,15.0,162.0,146.09,103.97
2016,3,27,7,45,179.5,104.5,5.25,15.5,146.0,139.11,106.14
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,103.08,81.2
2016,3,27,8,15,177.5,144.5,5.7,16.0,220.5,190.63,151.81
2016,3,27,8,30,333.0,166.0,5.9,16.0,311.0,294.1,236.25
2016,3,27,8,45,189.0,191.5,6.15,16.5,276.5,258.26,208.31
2016,3,27,9,0,45.0,217.0,6.4,17.0,242.0,205.32,164.49
2016,3,27,9,15,76.5,250.5,6.4,17.0,296.5,255.69,205.34
2016,3,27,9,30,108.0,284.0,6.4,17.0,351.0,309.26,248.32
2016,3,27,9,45,86.5,298.0,6.45,17.5,354.5,312.34,249.47
2016,3,27,10,0,65.0,312.0,6.5,18.0,358.0,313.47,249.0
2016,3,27,10,15,44.5,301.0,6.35,18.0,333.0,290.7,230.07
2016,3,27,10,30,24.0,290.0,6.2,18.0,308.0,252.55,198.97
2016,3,27,10,45,149.5,342.5,6.1,18.5,463.0,433.64,343.01
2016,3,27,11,0,275.0,395.0,6.0,19.0,618.0,609.44,477.16
2016,3,27,11,15,564.0,278.5,5.85,19.0,753.0,775.79,606.33
2016,3,27,11,30,853.0,162.0,5.7,19.0,888.0,932.29,721.87
2016,3,27,11,45,879.5,149.0,5.6,19.5,909.5,957.42,736.22
2016,3,27,12,0,906.0,136.0,5.5,20.0,931.0,965.5,739.25
2016,3,27,12,15,908.0,136.5,5.4,20.0,937.5,974.59,744.61
2016,3,27,12,30,910.0,137.0,5.3,20.0,944.0,980.1,747.57
2016,3,27,12,45,914.5,133.5,5.25,20.5,943.0,980.71,746.14
2016,3,27,13,0,919.0,130.0,5.2,21.0,942.0,977.64,742.34
2016,3,27,13,15,916.5,129.5,5.15,21.0,930.5,967.26,735.11
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,953.32,725.58
2016,3,27,13,45,913.0,125.5,5.1,21.0,899.5,934.44,713.1
2016,3,27,14,0,912.0,122.0,5.1,21.0,880.0,912.05,698.25
2016,3,27,14,15,905.0,120.5,5.05,21.0,851.5,883.09,678.51
2016,3,27,14,30,898.0,119.0,5.0,21.0,823.0,851.12,656.67
2016,3,27,14,45,891.0,115.0,4.95,21.0,787.5,813.97,631.09
2016,3,27,15,0,884.0,111.0,4.9,21.0,752.0,774.15,603.5
2016,3,27,15,15,870.5,108.5,4.8,20.5,709.0,735.28,575.59
2016,3,27,15,30,857.0,106.0,4.7,20.0,666.0,687.2,540.4
2016,3,27,15,45,842.0,101.5,4.65,20.0,617.5,634.75,500.37
2016,3,27,16,0,827.0,97.0,4.6,20.0,569.0,581.26,458.59
2016,3,27,16,15,802.0,93.0,4.4,19.5,515.0,522.25,411.93
2016,3,27,16,30,777.0,89.0,4.2,19.0,461.0,463.77,364.4
2016,3,27,16,45,745.5,83.0,4.05,19.0,404.5,401.55,312.22
2016,3,27,17,0,714.0,77.0,3.9,19.0,348.0,340.53,259.77
2016,3,27,17,15,663.0,70.5,3.4,18.0,289.5,275.96,204.58
2016,3,27,17,30,612.0,64.0,2.9,17.0,231.0,216.28,152.9
2016,3,27,17,45,535.5,55.0,2.4,16.0,175.5,154.86,101.51
2016,3,27,18,0,459.0,46.0,1.9,15.0,120.0,102.13,59.81
2016,3,27,18,15,229.5,37.0,1.85,14.5,74.0,46.69,24.88
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,20.05,0.0
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,186.0,18.5,2.4,7.5,40.5,17.88,4.15
2016,3,28,7,0,372.0,37.0,2.7,8.0,81.0,62.43,33.42
2016,3,28,7,15,472.0,47.0,2.75,9.0,134.5,110.34,67.88
2016,3,28,7,30,572.0,57.0,2.8,10.0,188.0,170.04,116.1
2016,3,28,7,45,629.5,65.0,2.9,11.0,246.0,228.48,167.18
2016,3,28,8,0,687.0,73.0,3.0,12.0,304.0,292.89,223.56
2016,3,28,8,15,727.0,78.0,3.05,12.5,362.5,354.29,277.56
2016,3,28,8,30,767.0,83.0,3.1,13.0,421.0,417.91,332.06
2016,3,28,8,45,792.5,88.0,3.2,14.0,476.0,477.3,381.19
2016,3,28,9,0,818.0,93.0,3.3,15.0,531.0,537.52,429.23
2016,3,28,9,15,838.5,96.5,3.15,15.5,582.5,593.88,472.85
2016,3,28,9,30,859.0,100.0,3.0,16.0,634.0,649.88,514.63
2016,3,28,9,45,871.5,104.0,2.9,16.5,679.5,700.38,551.05
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,742.6,580.52
2016,3,28,10,15,895.0,110.0,2.65,17.5,764.5,785.6,608.95
2016,3,28,10,30,906.0,112.0,2.5,18.0,804.0,826.34,633.89
2016,3,28,10,45,912.0,114.5,2.45,18.5,835.0,861.01,654.89
2016,3,28,11,0,918.0,117.0,2.4,19.0,866.0,892.71,673.62
2016,3,28,11,15,923.0,118.5,2.3,19.0,889.5,919.47,689.69
2016,3,28,11,30,928.0,120.0,2.2,19.0,913.0,942.93,703.45
2016,3,28,11,45,928.5,122.0,2.15,19.5,927.5,959.41,711.72
2016,3,28,12,0,929.0,124.0,2.1,20.0,942.0,972.26,717.68
2016,3,28,12,15,930.0,124.5,2.0,20.0,947.5,980.53,721.52
2016,3,28,12,30,931.0,125.0,1.9,20.0,953.0,985.14,723.08
2016,3,28,12,45,926.5,126.5,1.85,20.5,949.0,981.93,718.95
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,975.07,712.69
2016,3,28,13,15,919.0,127.0,1.75,21.0,933.0,963.69,705.06
2016,3,28,13,30,916.0,126.0,1.7,21.0,921.0,948.76,695.28
2016,3,28,13,45,907.0,127.0,1.7,21.5,899.0,926.93,680.47
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,901.92,663.74
2016,3,28,14,15,890.0,126.0,1.75,22.0,848.0,871.98,645.62
2016,3,28,14,30,882.0,124.0,1.8,22.0,819.0,839.15,625.46
2016,3,28,14,45,870.5,122.5,1.85,22.0,782.0,810.21,607.77
2016,3,28,15,0,859.0,121.0,1.9,22.0,745.0,769.23,580.88
2016,3,28,15,15,844.0,118.0,1.95,22.0,701.5,722.26,548.75
2016,3,28,15,30,829.0,115.0,2.0,22.0,658.0,673.73,514.72
2016,3,28,15,45,808.5,112.0,2.15,22.0,609.0,620.55,476.86
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,566.87,437.31
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,508.48,393.17
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,450.93,348.17
2016,3,28,16,45,697.5,94.0,2.3,20.5,396.5,388.21,297.79
2016,3,28,17,0,660.0,88.0,2.3,20.0,340.0,328.18,248.04
2016,3,28,17,15,607.0,80.5,2.1,19.0,283.0,265.18,195.36
2016,3,28,17,30,554.0,73.0,1.9,18.0,226.0,207.38,146.38
2016,3,28,17,45,471.5,62.5,1.75,17.0,171.5,147.18,97.23
2016,3,28,18,0,389.0,52.0,1.6,16.0,117.0,96.49,58.05
2016,3,28,18,15,263.5,36.0,1.65,15.5,72.5,46.62,24.06
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.24,0.0
2016,3,28,18,45,69.0,10.0,1.8,14.5,14.0,7.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,13.0,12.5,9.5,0.63
2016,3,29,7,0,0.0,25.0,2.5,14.0,25.0,19.06,10.2
2016,3,29,7,15,0.0,42.0,2.75,14.5,42.0,32.13,21.64
2016,3,29,7,30,0.0,59.0,3.0,15.0,59.0,45.25,33.01
2016,3,29,7,45,0.0,78.0,3.3,16.0,78.0,60.06,45.53
2016,3,29,8,0,0.0,97.0,3.6,17.0,97.0,75.0,57.86
2016,3,29,8,15,0.0,115.5,3.7,17.5,115.5,89.67,69.81
2016,3,29,8,30,0.0,134.0,3.8,18.0,134.0,104.45,81.65
2016,3,29,8,45,0.0,137.0,3.9,18.5,137.0,106.78,83.08
2016,3,29,9,0,0.0,140.0,4.0,19.0,140.0,109.13,84.53
2016,3,29,9,15,1.0,155.5,4.0,19.5,156.5,122.2,94.69
2016,3,29,9,30,2.0,171.0,4.0,20.0,173.0,135.44,104.88
2016,3,29,9,45,1.5,164.0,4.0,20.5,165.5,129.5,99.59
2016,3,29,10,0,1.0,157.0,4.0,21.0,158.0,123.57,94.4
2016,3,29,10,15,0.5,150.0,4.0,21.0,150.5,117.65,89.45
2016,3,29,10,30,0.0,143.0,4.0,21.0,143.0,111.72,84.54
2016,3,29,10,45,12.5,229.5,4.0,21.5,240.0,192.57,148.4
2016,3,29,11,0,25.0,316.0,4.0,22.0,337.0,276.31,212.82
2016,3,29,11,15,15.5,245.0,4.0,22.0,258.0,208.84,160.21
2016,3,29,11,30,6.0,174.0,4.0,22.0,179.0,142.43,108.06
2016,3,29,11,45,5.5,169.0,4.05,22.5,174.0,138.1,104.44
2016,3,29,12,0,5.0,164.0,4.1,23.0,169.0,133.72,100.74
2016,3,29,12,15,2.5,150.5,4.1,23.0,153.0,120.6,90.32
2016,3,29,12,30,0.0,137.0,4.1,23.0,137.0,107.47,79.89
2016,3,29,12,45,1.5,144.0,4.2,23.5,145.5,114.47,85.31
2016,3,29,13,0,3.0,151.0,4.3,24.0,154.0,121.44,90.68
2016,3,29,13,15,5.5,175.5,4.35,24.0,180.5,143.48,108.02
2016,3,29,13,30,8.0,200.0,4.4,24.0,207.0,165.58,125.36
2016,3,29,13,45,4.0,168.0,4.45,24.5,171.5,135.75,101.84
2016,3,29,14,0,0.0,136.0,4.5,25.0,136.0,106.35,78.64
2016,3,29,14,15,0.0,126.0,4.55,25.0,126.0,98.26,72.41
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,90.2,66.17
2016,3,29,14,45,0.0,130.5,4.65,25.0,130.5,101.68,75.37
2016,3,29,15,0,0.0,145.0,4.7,25.0,145.0,113.23,84.64
2016,3,29,15,15,0.0,116.5,4.7,25.0,116.5,90.37,66.73
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,67.85,48.96
2016,3,29,15,45,5.0,140.5,4.7,25.0,143.5,112.53,84.9
2016,3,29,16,0,10.0,193.0,4.7,25.0,199.0,157.9,121.18
2016,3,29,16,15,13.0,183.5,4.5,24.5,190.5,151.24,116.43
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,144.28,111.41
2016,3,29,16,45,11.5,153.5,4.15,23.5,159.0,124.95,96.38
2016,3,29,17,0,7.0,133.0,4.0,23.0,136.0,106.2,81.66
2016,3,29,17,15,3.5,112.0,3.75,22.5,113.5,87.96,67.13
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,70.26,52.8
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,52.58,38.09
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,35.15,23.36
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,21.78,11.78
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,8.36,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.55
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,12.91,5.15
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,9.76
2016,3,30,7,45,0.0,31.5,4.25,19.5,31.5,24.01,14.62
2016,3,30,8,0,0.0,39.0,4.4,20.0,39.0,29.78,19.4
2016,3,30,8,15,0.0,52.0,4.45,20.0,52.0,39.8,27.7
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,49.85,35.95
2016,3,30,8,45,0.0,92.5,4.55,20.0,92.5,71.26,53.48
2016,3,30,9,0,0.0,120.0,4.6,20.0,120.0,93.04,71.11
2016,3,30,9,15,0.0,82.0,4.75,20.0,82.0,63.11,46.38
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,33.78,22.19
2016,3,30,9,45,0.0,83.0,5.05,20.5,83.0,63.99,46.73
2016,3,30,10,0,0.0,122.0,5.2,21.0,122.0,94.76,71.35
2016,3,30,10,15,0.0,133.0,5.3,21.0,133.5,103.6,78.27
2016,3,30,10,30,0.0,144.0,5.4,21.0,145.0,112.5,85.23
2016,3,30,10,45,2.0,155.5,5.55,21.5,158.0,123.46,93.71
2016,3,30,11,0,4.0,167.0,5.7,22.0,171.0,134.57,102.27
2016,3,30,11,15,7.0,192.5,5.8,22.0,199.0,158.09,120.8
2016,3,30,11,30,10.0,218.0,5.9,22.0,227.0,181.89,139.48
2016,3,30,11,45,11.0,229.5,6.0,22.5,239.5,192.53,147.44
2016,3,30,12,0,12.0,241.0,6.1,23.0,252.0,203.18,155.4
2016,3,30,12,15,12.0,239.5,6.05,23.0,250.5,202.08,154.47
2016,3,30,12,30,12.0,238.0,6.0,23.0,249.0,200.9,153.52
2016,3,30,12,45,14.5,267.0,6.0,23.5,280.5,227.37,173.77
2016,3,30,13,0,17.0,296.0,6.0,24.0,312.0,253.96,193.94
2016,3,30,13,15,18.5,304.0,5.9,24.0,321.0,261.86,200.05
2016,3,30,13,30,20.0,312.0,5.8,24.0,330.0,269.67,206.13
2016,3,30,13,45,23.0,321.0,5.7,24.5,341.0,279.51,213.43
2016,3,30,14,0,26.0,330.0,5.6,25.0,352.0,305.39,232.9
2016,3,30,14,15,74.5,361.0,5.45,25.0,421.0,372.63,285.24
2016,3,30,14,30,123.0,392.0,5.3,25.0,490.0,452.45,345.96
2016,3,30,14,45,89.5,359.0,5.2,25.5,428.5,377.03,288.43
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,318.98,243.87
2016,3,30,15,15,121.5,319.5,5.0,25.5,402.0,368.66,283.83
2016,3,30,15,30,187.0,313.0,4.9,25.0,437.0,399.05,308.56
2016,3,30,15,45,103.5,263.0,4.8,25.0,331.0,283.46,219.5
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,179.8,138.3
2016,3,30,16,15,91.5,213.0,4.45,24.5,258.5,223.02,173.4
2016,3,30,16,30,163.0,213.0,4.2,24.0,292.0,258.63,201.34
2016,3,30,16,45,156.5,188.0,4.0,24.0,256.5,224.39,173.82
2016,3,30,17,0,150.0,163.0,3.8,24.0,221.0,190.8,146.54
2016,3,30,17,15,358.0,116.5,3.4,23.0,224.5,213.22,158.31
2016,3,30,17,30,566.0,70.0,3.0,22.0,228.0,202.16,139.46
2016,3,30,17,45,495.0,59.5,2.6,21.5,174.5,144.02,91.93
2016,3,30,18,0,424.0,49.0,2.2,21.0,121.0,93.98,53.78
2016,3,30,18,15,296.5,35.0,2.25,20.5,76.0,46.44,23.4
2016,3,30,18,30,169.0,21.0,2.3,20.0,31.0,16.07,2.01
2016,3,30,18,45,84.5,10.5,2.35,19.5,15.5,8.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.0,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,30.0,9.0,2.9,15.0,10.0,7.08,0.0
2016,3,31,6,45,165.0,27.0,3.25,15.5,47.5,22.05,11.11
2016,3,31,7,0,300.0,45.0,3.6,16.0,85.0,59.29,33.06
2016,3,31,7,15,395.5,57.5,3.7,16.5,137.0,106.09,66.05
2016,3,31,7,30,491.0,70.0,3.8,17.0,189.0,162.01,109.76
2016,3,31,7,45,567.5,75.5,3.95,17.5,248.0,218.08,156.58
2016,3,31,8,0,644.0,81.0,4.1,18.0,307.0,282.22,210.94
2016,3,31,8,15,686.5,87.0,4.3,19.0,365.0,342.07,262.06
2016,3,31,8,30,729.0,93.0,4.5,20.0,423.0,405.38,314.84
2016,3,31,8,45,772.5,93.0,4.7,21.0,481.5,466.87,364.88
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,530.41,415.12
2016,3,31,9,15,838.0,96.0,4.8,22.5,592.0,586.68,458.52
2016,3,31,9,30,860.0,99.0,4.7,23.0,644.0,642.72,500.34
2016,3,31,9,45,884.0,98.0,4.6,23.5,693.0,690.4,534.98
2016,3,31,10,0,908.0,97.0,4.5,24.0,742.0,741.8,571.17
2016,3,31,10,15,919.5,99.0,4.45,24.0,782.0,785.73,601.9
2016,3,31,10,30,931.0,101.0,4.4,24.0,822.0,827.35,629.66
2016,3,31,10,45,942.5,101.0,4.35,24.5,855.5,864.52,652.81
2016,3,31,11,0,954.0,101.0,4.3,25.0,889.0,898.92,673.81
2016,3,31,11,15,959.0,102.0,4.2,25.0,913.5,925.76,690.59
2016,3,31,11,30,964.0,103.0,4.1,25.0,938.0,949.17,705.03
2016,3,31,11,45,967.0,104.0,4.1,25.5,953.0,967.25,715.07
2016,3,31,12,0,970.0,105.0,4.1,26.0,968.0,981.64,722.72
2016,3,31,12,15,971.5,105.0,4.05,26.0,974.5,989.96,727.59
2016,3,31,12,30,973.0,105.0,4.0,26.0,981.0,994.46,730.08
2016,3,31,12,45,972.5,104.5,4.0,26.5,978.0,992.82,727.55
2016,3,31,13,0,972.0,104.0,4.0,27.0,975.0,987.34,722.68
2016,3,31,13,15,969.5,103.5,3.9,27.0,962.5,976.24,715.08
2016,3,31,13,30,967.0,103.0,3.8,27.0,950.0,961.39,705.17
2016,3,31,13,45,963.5,102.0,3.75,27.0,929.5,941.52,692.35
2016,3,31,14,0,960.0,101.0,3.7,27.0,909.0,918.07,677.26
2016,3,31,14,15,954.0,99.5,3.65,27.0,880.0,888.63,658.2
2016,3,31,14,30,948.0,98.0,3.6,27.0,851.0,855.98,636.99
2016,3,31,14,45,936.0,98.0,3.55,27.0,813.5,817.17,611.5
2016,3,31,15,0,924.0,98.0,3.5,27.0,776.0,775.9,584.11
2016,3,31,15,15,912.0,95.5,3.4,26.5,732.5,730.03,552.54
2016,3,31,15,30,900.0,93.0,3.3,26.0,689.0,682.19,518.81
2016,3,31,15,45,885.0,90.0,3.2,26.0,639.5,630.37,480.34
2016,3,31,16,0,870.0,87.0,3.1,26.0,590.0,577.37,440.06
2016,3,31,16,15,847.0,83.5,2.9,25.5,535.5,521.3,396.93
2016,3,31,16,30,824.0,80.0,2.7,25.0,481.0,462.39,350.41
2016,3,31,16,45,792.5,75.5,2.55,24.5,423.5,399.69,299.78
2016,3,31,17,0,761.0,71.0,2.4,24.0,366.0,338.83,249.16
2016,3,31,17,15,712.5,65.5,2.25,22.5,306.5,274.33,195.81
2016,3,31,17,30,664.0,60.0,2.1,21.0,247.0,212.94,144.28
2016,3,31,17,45,583.0,52.5,1.95,20.0,189.5,150.39,93.7
2016,3,31,18,0,502.0,45.0,1.8,19.0,132.0,96.99,53.63
2016,3,31,18,15,365.5,33.0,2.0,18.5,83.5,46.52,22.43
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,17.23,3.55
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.38,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.76,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,1.89,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.03,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,3.79,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.56,0.0
2016,4,1,8,15,1.0,77.5,5.05,14.0,78.0,59.89,45.53
2016,4,1,8,30,2.0,149.0,5.3,14.0,150.0,117.03,93.47
2016,4,1,8,45,4.5,166.0,5.55,14.5,168.5,132.02,105.41
2016,4,1,9,0,7.0,183.0,5.8,15.0,187.0,147.34,117.54
2016,4,1,9,15,3.5,98.5,5.75,15.0,100.5,77.99,59.75
2016,4,1,9,30,0.0,14.0,5.7,15.0,14.0,10.72,3.35
2016,4,1,9,45,1.0,88.5,5.7,15.5,89.0,68.93,51.8
2016,4,1,10,0,2.0,163.0,5.7,16.0,164.0,128.96,100.79
2016,4,1,10,15,1.0,137.0,5.6,16.0,137.5,107.5,83.0
2016,4,1,10,30,0.0,111.0,5.5,16.0,111.0,86.17,65.39
2016,4,1,10,45,3.5,150.0,5.45,16.5,153.0,120.17,92.92
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,154.8,120.6
2016,4,1,11,15,206.5,285.0,5.4,17.0,464.5,448.23,356.85
2016,4,1,11,30,406.0,381.0,5.4,17.0,734.0,715.83,560.33
2016,4,1,11,45,431.5,378.5,5.45,17.0,759.0,757.62,590.03
2016,4,1,12,0,457.0,376.0,5.5,17.0,784.0,784.5,609.99
2016,4,1,12,15,314.5,421.0,5.55,17.0,703.0,686.58,534.72
2016,4,1,12,30,172.0,466.0,5.6,17.0,622.0,583.08,454.25
2016,4,1,12,45,91.0,344.0,5.65,17.5,427.0,396.68,311.28
2016,4,1,13,0,10.0,222.0,5.7,18.0,232.0,185.49,143.96
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.5,174.58,135.55
2016,4,1,13,30,8.0,198.0,5.7,18.0,205.0,163.67,126.92
2016,4,1,13,45,7.0,190.0,5.75,18.0,196.0,156.04,120.91
2016,4,1,14,0,6.0,182.0,5.8,18.0,187.0,148.43,114.92
2016,4,1,14,15,143.0,282.5,5.8,17.5,397.0,371.09,295.46
2016,4,1,14,30,280.0,383.0,5.8,17.0,607.0,579.91,458.33
2016,4,1,14,45,155.0,338.0,5.8,17.0,461.0,419.65,333.07
2016,4,1,15,0,30.0,293.0,5.8,17.0,315.0,268.99,212.78
2016,4,1,15,15,87.0,304.0,5.8,16.5,363.0,316.21,252.57
2016,4,1,15,30,144.0,315.0,5.8,16.0,411.0,370.04,296.79
2016,4,1,15,45,121.5,288.5,5.8,16.0,365.0,325.32,261.26
2016,4,1,16,0,99.0,262.0,5.8,16.0,319.0,273.02,219.53
2016,4,1,16,15,351.0,205.0,5.7,15.5,381.0,362.04,292.42
2016,4,1,16,30,603.0,148.0,5.6,15.0,443.0,420.11,336.47
2016,4,1,16,45,575.0,135.5,5.55,15.0,389.5,357.79,283.33
2016,4,1,17,0,547.0,123.0,5.5,15.0,336.0,302.71,235.36
2016,4,1,17,15,493.0,111.0,5.15,14.5,280.0,242.96,183.94
2016,4,1,17,30,439.0,99.0,4.8,14.0,224.0,188.78,137.34
2016,4,1,17,45,379.5,81.5,4.5,13.5,172.0,135.12,92.51
2016,4,1,18,0,320.0,64.0,4.2,13.0,120.0,88.42,55.76
2016,4,1,18,15,211.0,44.5,3.95,12.5,75.5,45.13,26.45
2016,4,1,18,30,102.0,25.0,3.7,12.0,31.0,18.81,5.51
2016,4,1,18,45,51.0,12.5,3.45,11.5,15.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,10.23,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,22.58,13.06
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,66.33,35.05
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,116.24,69.99
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,176.39,118.67
2016,4,2,7,45,698.5,61.5,3.9,10.0,277.5,236.75,171.63
2016,4,2,8,0,753.0,67.0,3.9,11.0,337.0,300.93,228.37
2016,4,2,8,15,788.5,71.5,3.8,12.0,396.5,362.28,282.48
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,426.1,337.02
2016,4,2,8,45,849.5,79.5,3.6,14.5,512.5,486.34,386.23
2016,4,2,9,0,875.0,83.0,3.5,16.0,569.0,544.86,432.04
2016,4,2,9,15,893.0,86.0,3.35,16.5,621.0,600.62,475.4
2016,4,2,9,30,911.0,89.0,3.2,17.0,673.0,655.62,516.58
2016,4,2,9,45,924.0,91.0,3.1,17.5,719.0,705.31,552.63
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,753.21,586.23
2016,4,2,10,15,947.0,94.5,3.05,18.0,804.5,796.39,617.02
2016,4,2,10,30,957.0,96.0,3.1,18.0,844.0,837.07,644.56
2016,4,2,10,45,963.5,97.5,3.15,18.5,876.0,872.22,666.83
2016,4,2,11,0,970.0,99.0,3.2,19.0,908.0,904.26,686.8
2016,4,2,11,15,975.0,100.0,3.25,19.0,931.5,931.25,704.59
2016,4,2,11,30,980.0,101.0,3.3,19.0,955.0,954.75,720.06
2016,4,2,11,45,982.0,102.0,3.35,19.5,969.5,972.0,729.99
2016,4,2,12,0,984.0,103.0,3.4,20.0,984.0,985.47,737.49
2016,4,2,12,15,985.0,103.0,3.4,20.0,990.0,993.27,742.35
2016,4,2,12,30,986.0,103.0,3.4,20.0,996.0,997.19,744.8
