Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,984.5,103.5,3.45,20.5,992.5,995.44,742.57
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,989.82,737.93
2016,4,2,13,15,980.5,103.5,3.5,21.0,976.5,978.51,730.7
2016,4,2,13,30,978.0,103.0,3.5,21.0,964.0,963.42,721.08
2016,4,2,13,45,973.0,102.0,3.5,21.0,942.5,941.99,707.28
2016,4,2,14,0,968.0,101.0,3.5,21.0,921.0,917.02,691.16
2016,4,2,14,15,961.5,100.0,3.45,21.0,891.5,887.41,671.59
2016,4,2,14,30,955.0,99.0,3.4,21.0,862.0,854.6,649.81
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,814.26,622.97
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,771.65,593.79
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,725.1,560.04
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,676.67,524.22
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,624.07,484.49
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,573.46,445.13
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,514.64,398.98
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,456.08,351.66
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,393.43,299.88
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,332.74,248.31
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,268.65,193.75
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,207.49,141.4
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,146.78,91.86
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,94.55,52.76
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,44.63,22.47
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,18.07,5.7
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,8.65,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,11.02,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,23.07,13.59
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,65.88,35.01
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,114.93,68.65
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,174.1,115.49
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,232.36,165.43
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,297.49,221.53
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,358.41,273.91
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,421.87,326.78
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,481.4,374.92
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,541.67,421.79
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,594.62,462.04
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,649.43,502.11
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,699.54,536.31
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,747.98,567.99
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,791.08,597.38
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,831.7,623.16
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,866.78,644.14
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,898.79,662.91
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,925.41,679.85
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,948.58,694.62
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,965.98,704.9
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,979.66,712.87
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,987.74,718.24
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,992.0,721.31
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,990.17,721.11
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,984.5,718.57
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,973.23,711.58
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,958.2,702.3
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,936.89,688.07
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,912.07,671.63
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,882.64,654.33
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,850.05,634.8
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,811.54,609.86
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,770.34,582.2
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,724.44,549.57
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,676.6,514.88
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,623.79,475.98
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,572.85,437.29
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,513.82,391.69
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,455.05,344.94
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,392.6,294.19
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,332.01,243.51
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,268.4,190.62
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,207.52,139.5
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,146.4,90.21
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,93.52,51.25
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,43.74,22.03
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,18.94,6.77
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,5.9,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,12.13,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,24.1,14.65
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,65.81,36.1
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,113.99,69.14
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,172.29,115.22
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,229.92,164.55
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,293.29,219.32
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,354.46,272.32
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,416.88,325.08
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,475.73,373.69
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,535.44,421.42
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,591.16,464.57
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,641.98,502.8
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,691.04,537.66
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,738.51,570.15
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,781.2,599.11
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,821.49,624.53
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,856.33,645.42
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,888.19,663.95
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,913.91,678.4
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,936.21,690.47
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,953.22,698.98
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,966.6,705.11
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,974.49,709.11
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,978.62,710.8
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,976.73,707.3
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,971.07,701.55
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,959.9,693.78
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,945.05,683.8
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,923.95,670.35
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,899.39,654.76
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,869.92,635.56
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,837.36,614.37
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,799.38,589.93
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,758.76,562.58
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,713.02,530.76
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,665.4,496.96
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,613.35,459.2
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,563.22,421.74
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,505.05,377.98
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,447.16,333.03
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,385.4,283.98
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,325.48,234.88
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,260.93,182.27
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,202.13,133.73
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,142.36,86.43
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,90.72,49.23
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,42.37,21.7
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,19.74,7.74
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,9.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,6.29,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,13.01,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,24.22,14.78
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,66.49,35.28
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,115.6,68.33
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,174.39,114.54
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,232.28,163.87
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,296.65,219.08
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,356.46,270.46
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,418.67,322.42
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,477.59,369.72
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,537.09,415.65
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,589.27,456.02
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,643.24,496.44
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,692.16,532.04
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,739.34,565.47
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,781.88,596.19
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,821.96,623.64
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,856.53,645.82
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,888.06,665.82
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,913.84,682.94
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,936.18,697.74
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,952.74,707.65
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,965.64,715.21
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,973.5,720.56
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,977.58,723.54
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,975.63,721.54
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,969.89,717.15
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,957.71,709.64
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,941.84,699.76
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,920.7,686.35
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,896.12,670.63
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,866.55,650.88
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,833.9,629.01
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,795.27,603.13
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,754.14,574.08
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,708.14,541.4
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,660.3,506.62
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,590.45,453.43
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,520.74,399.69
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,483.86,370.19
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,441.85,335.24
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,379.86,284.36
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,320.04,234.03
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,256.18,180.41
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,198.17,131.58
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,138.92,84.63
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,88.24,48.44
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,41.29,21.97
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,20.52,8.74
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,6.69,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,12.96,0.0
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,29.99,19.7
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,62.94,40.34
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,87.29,61.61
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,105.15,79.63
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,137.44,105.57
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,173.65,134.84
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,190.81,150.21
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,197.43,156.14
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,283.91,224.45
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,385.64,304.2
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,494.53,390.54
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,615.14,485.28
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,590.67,463.98
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,537.11,419.77
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,608.38,473.42
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,672.61,520.79
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,780.66,602.49
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,872.12,668.51
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,900.09,686.72
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,924.85,702.89
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,946.97,716.04
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,965.72,726.83
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,975.72,732.81
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,981.96,736.33
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,955.51,717.84
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,921.54,693.01
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,944.87,710.41
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,958.18,719.25
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,939.04,706.27
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,916.0,690.86
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,886.06,670.72
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,852.83,648.29
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,810.18,619.15
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,765.69,587.15
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,719.35,552.63
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,671.1,516.11
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,619.44,476.58
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,566.18,434.87
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,509.45,389.73
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,450.35,341.8
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,388.28,290.32
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,327.42,238.51
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,263.84,184.92
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,204.32,134.64
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,143.76,86.09
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,88.56,46.47
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,39.0,20.08
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,19.89,8.83
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,16.34,0.0
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,29.92,19.9
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,57.92,36.81
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,93.14,62.95
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,132.74,94.8
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,172.57,128.13
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,214.98,163.7
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,257.01,198.92
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,299.33,233.45
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,355.14,277.34
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,425.63,331.66
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,535.23,415.78
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,649.02,501.66
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,698.79,536.64
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,747.04,569.7
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,789.45,598.6
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,829.26,623.98
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,863.06,644.75
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,893.66,663.2
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,919.22,679.5
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,941.25,693.47
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,951.05,697.99
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,956.25,699.63
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,963.27,703.45
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,966.64,704.95
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,934.13,681.24
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,870.63,633.78
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,838.82,611.43
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,805.03,587.49
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,827.47,605.19
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,844.5,618.61
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,780.6,574.41
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,716.04,529.74
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,744.76,552.57
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,749.53,557.87
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,692.85,517.18
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,635.9,476.0
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,576.53,432.45
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,518.5,388.91
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,473.82,354.43
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,424.25,314.68
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,366.51,268.31
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,311.19,223.11
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,249.33,173.18
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,192.3,126.97
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,134.71,82.61
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,85.74,48.67
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,41.08,24.01
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,21.35,10.08
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,11.02,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,7.87,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,15.14,1.43
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,30.04,20.13
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,65.3,40.14
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,107.97,69.37
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,159.72,109.56
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,194.67,143.4
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,215.97,165.22
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,294.61,227.7
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,389.9,304.32
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,446.13,350.66
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,504.22,397.42
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,542.4,427.67
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,575.42,452.81
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,619.49,485.48
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,661.03,515.34
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,691.27,535.62
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,714.46,550.31
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,717.97,549.82
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,715.71,545.07
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,745.76,565.92
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,774.06,585.17
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,798.78,600.69
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,821.43,614.6
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,794.48,593.63
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,764.64,570.93
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,724.74,541.39
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,696.07,519.72
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,687.64,513.93
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,677.6,506.92
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,607.51,455.65
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,524.9,395.15
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,525.39,396.94
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,523.67,396.72
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,400.06,304.74
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,270.81,206.4
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,436.49,337.53
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,572.15,440.34
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,447.39,345.11
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,327.22,253.01
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,205.29,159.01
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,98.94,75.11
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,222.17,169.63
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,294.1,216.61
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,235.6,167.92
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,178.43,120.95
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,124.72,79.56
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,80.09,48.53
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,39.56,24.68
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,21.84,10.87
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,11.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,13.74,2.13
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,31.02,21.01
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,53.18,37.45
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,79.91,57.83
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,111.81,82.87
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,112.26,86.37
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,104.32,81.93
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,99.54,77.67
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,94.18,72.87
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,62.29,46.19
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,30.66,19.82
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,276.19,219.98
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,531.04,416.44
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,294.33,233.39
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,17.68,8.75
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,153.27,118.12
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,294.75,228.33
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,202.2,155.53
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,122.91,92.66
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,93.22,69.08
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,63.67,45.47
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,106.67,79.58
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,150.3,113.7
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,187.55,142.72
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,225.13,171.78
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,273.99,208.99
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,339.79,258.44
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,231.44,175.98
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,141.9,106.66
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,528.39,410.85
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,840.81,638.69
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,811.5,616.4
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,779.57,593.9
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,640.66,489.96
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,503.43,385.31
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,572.68,441.73
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,614.4,475.45
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,563.4,436.01
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,512.04,395.75
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,356.39,276.18
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,214.14,166.42
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,185.93,144.14
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,158.6,122.18
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,130.92,99.94
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,104.37,78.43
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,78.69,57.79
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,55.05,38.84
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,34.98,24.13
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,18.2,8.19
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,9.44,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,9.83,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,18.77,6.24
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,33.82,23.28
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,66.97,42.21
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,108.21,69.87
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,158.67,108.25
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,113.3,81.18
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,31.33,20.71
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,40.2,27.99
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,49.1,35.19
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,70.45,52.41
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,91.97,69.47
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,102.66,77.69
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,113.42,85.9
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,120.9,91.46
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,128.5,97.09
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,145.63,110.24
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,163.05,123.51
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,169.06,127.77
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,175.11,132.07
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,179.96,135.71
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,184.81,139.36
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,458.93,351.8
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,702.3,531.37
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,705.91,531.81
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,707.48,531.72
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,442.2,336.97
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,145.44,108.4
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,138.81,103.7
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,132.17,98.75
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,128.75,96.14
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,125.34,93.54
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,283.74,217.65
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,448.07,342.18
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,378.15,289.51
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,323.29,248.03
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,267.57,205.57
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,205.93,157.96
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,197.76,152.04
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,189.32,145.8
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,171.52,132.34
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,153.92,118.89
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,133.51,102.87
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,113.81,87.31
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,94.97,72.47
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,76.85,58.03
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,58.71,43.1
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,40.9,28.18
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,26.67,17.01
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,12.18,3.71
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,6.29,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,5.68,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,9.1,1.93
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,13.3,5.51
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,17.5,9.05
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,13.7,5.82
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,9.89,2.59
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,28.66,18.09
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,47.56,33.47
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,177.86,137.58
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,312.38,241.73
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,373.6,288.08
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,450.5,345.58
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,490.04,373.89
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,529.61,401.75
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,506.99,382.82
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,464.72,349.64
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,648.56,487.19
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,819.18,608.76
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,844.47,622.13
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,866.85,633.74
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,885.95,643.26
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,901.96,650.6
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,909.25,653.88
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,913.1,655.04
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,912.9,653.19
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,894.53,639.83
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,884.05,633.1
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,883.86,633.05
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,852.49,613.24
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,831.32,600.31
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,813.96,589.45
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,782.48,568.32
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,746.38,544.38
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,707.61,518.2
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,663.31,488.27
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,617.41,456.45
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,568.13,420.53
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,517.6,382.74
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,462.31,340.84
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,406.54,297.39
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,348.87,250.87
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,292.6,204.51
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,233.47,156.58
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,178.81,112.78
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,124.0,71.89
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,76.61,41.25
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,34.12,22.88
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,23.68,12.54
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,10.62,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,20.39,9.33
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,33.49,23.5
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,66.04,40.64
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,51.26,30.71
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,9.87,2.83
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,12.17,4.77
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,14.47,6.69
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,50.62,37.16
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,87.07,67.26
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,87.56,67.11
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,88.03,66.98
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,87.71,66.36
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,87.4,65.77
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,93.36,70.27
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,99.36,74.76
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,121.82,92.56
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,144.61,110.48
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,158.48,121.02
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,172.5,131.61
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,176.91,134.92
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,181.32,138.27
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,135.84,102.33
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,90.61,66.46
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,133.63,100.42
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,177.1,134.31
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,200.76,152.25
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,224.42,170.1
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,250.99,190.43
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,277.51,210.64
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,349.64,265.65
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,407.2,308.99
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,361.89,275.15
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,317.59,242.06
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,274.36,209.62
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,222.98,170.5
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,161.81,123.47
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,102.33,76.81
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,136.89,104.71
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,170.89,131.97
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,117.36,89.79
