Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,157.0,16.5,1.05,18.5,34.0,13.31,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,17.5,1.0,14.5,36.0,14.1,2.08
2016,4,23,6,30,321.0,35.0,1.1,15.0,72.0,28.61,18.89
2016,4,23,6,45,424.0,46.0,1.2,16.0,123.5,37.47,27.31
2016,4,23,7,0,527.0,57.0,1.3,17.0,175.0,61.67,36.95
2016,4,23,7,15,590.5,64.5,1.2,17.5,232.0,107.95,61.95
2016,4,23,7,30,654.0,72.0,1.1,18.0,289.0,161.16,99.88
2016,4,23,7,45,697.0,77.5,1.0,18.5,347.5,214.99,143.15
2016,4,23,8,0,740.0,83.0,0.9,19.0,406.0,275.12,192.87
2016,4,23,8,15,769.5,87.5,1.0,20.0,462.5,330.87,239.41
2016,4,23,8,30,799.0,92.0,1.1,21.0,519.0,388.29,286.34
2016,4,23,8,45,819.5,96.5,1.25,22.0,572.5,443.25,330.42
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,498.32,373.17
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,549.24,412.68
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,596.1,448.29
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,640.62,480.41
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,683.16,510.25
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,721.97,537.44
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,758.3,562.39
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,789.05,582.46
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,816.73,599.73
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,839.93,614.18
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,859.84,626.51
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,874.32,635.37
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,885.34,642.1
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,890.79,645.35
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,892.74,646.51
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,889.12,643.49
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,882.01,638.38
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,870.21,631.58
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,854.97,622.61
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,833.98,609.91
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,809.8,595.09
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,781.32,578.08
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,749.92,558.36
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,713.39,533.43
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,674.5,506.21
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,631.13,474.84
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,589.39,443.73
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,539.06,405.71
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,487.93,365.94
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,433.33,322.76
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,379.12,278.63
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,322.36,231.65
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,264.92,183.52
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,207.82,136.36
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,154.73,94.38
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,102.89,58.64
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,58.23,36.02
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,38.54,27.66
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,29.39,19.04
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,13.81,0.41
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,16.43,4.41
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,31.78,21.66
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,48.72,37.22
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,70.25,51.46
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,101.19,73.1
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,137.73,100.97
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,173.27,128.9
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,212.56,160.57
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,253.97,194.63
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,296.87,229.46
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,273.54,213.44
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,235.37,183.95
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,220.99,172.43
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,198.71,154.46
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,154.81,119.17
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,110.19,83.21
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,159.19,122.05
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,209.12,161.02
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,203.82,156.31
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,198.42,151.67
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,261.85,200.62
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,339.02,259.06
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,468.06,356.21
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,585.74,441.96
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,650.44,489.49
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,702.65,527.88
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,559.43,422.52
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,415.21,313.92
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,335.82,255.13
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,247.53,188.23
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,207.63,157.9
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,168.17,127.5
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,209.98,160.2
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,251.52,192.32
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,424.15,326.85
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,561.59,429.48
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,469.09,359.38
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,386.41,296.81
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,438.91,337.06
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,456.72,348.0
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,405.28,306.14
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,354.85,264.51
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,301.78,220.39
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,251.15,178.01
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,195.76,133.07
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,148.85,96.55
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,102.93,64.8
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,64.02,43.66
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,44.79,32.97
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,32.02,21.19
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,16.32,2.43
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,16.3,4.96
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,32.31,21.67
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,43.51,31.98
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,65.32,42.34
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,82.93,55.59
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,73.35,55.31
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,116.78,88.68
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,165.64,126.26
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,197.7,151.32
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,236.02,181.1
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,226.67,174.11
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,217.12,166.46
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,308.87,236.98
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,402.9,308.18
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,403.03,306.99
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,398.78,302.42
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,420.11,318.01
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,441.29,333.33
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,616.43,465.9
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,782.04,586.57
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,804.26,601.22
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,823.47,614.43
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,828.84,616.88
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,844.66,626.45
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,849.7,629.32
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,851.47,630.3
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,847.45,626.37
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,840.21,620.4
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,828.62,612.63
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,813.83,602.8
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,793.22,589.06
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,769.73,572.62
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,741.46,552.71
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,718.46,536.03
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,681.77,509.7
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,643.28,481.7
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,600.39,450.76
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,556.2,418.1
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,507.65,380.72
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,458.4,342.02
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,405.72,300.43
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,353.9,258.54
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,300.33,214.36
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,249.25,171.99
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,196.49,129.61
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,148.11,92.57
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,98.23,58.64
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,58.71,38.83
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,41.94,29.87
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,30.76,19.72
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,15.53,2.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,17.53,6.41
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,34.25,23.37
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,47.62,35.55
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,69.45,47.15
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,94.93,66.33
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,99.54,75.82
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,141.5,106.92
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,190.65,144.2
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,193.81,148.94
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,185.11,143.2
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,262.65,202.71
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,345.75,266.25
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,448.41,344.45
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,559.94,428.94
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,603.74,461.69
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,646.53,493.23
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,684.0,521.17
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,715.18,544.29
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,744.6,564.82
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,771.44,583.22
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,793.59,599.1
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,812.86,612.85
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,827.48,623.4
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,839.1,631.83
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,843.97,634.96
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,845.66,635.89
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,709.52,532.26
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,543.03,405.34
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,534.16,399.06
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,524.67,391.89
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,497.22,372.0
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,469.7,352.02
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,431.64,324.27
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,404.47,304.36
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,410.35,309.41
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,404.68,305.77
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,379.82,288.05
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,354.54,269.8
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,341.14,259.81
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,324.72,247.02
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,274.49,208.88
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,228.41,173.89
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,212.3,159.9
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,191.57,141.44
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,156.7,114.93
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,126.17,92.44
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,100.52,72.28
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,72.99,53.32
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,51.56,38.33
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,31.68,20.72
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,16.39,3.84
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,5.51,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,20.67,9.3
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,35.82,24.99
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,46.04,34.6
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,65.78,43.79
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,111.7,69.13
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,161.89,104.38
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,213.37,144.68
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,270.82,191.86
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,325.59,238.39
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,382.43,285.99
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,439.41,332.01
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,495.89,376.26
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,546.92,415.88
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,597.16,453.66
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,639.75,484.17
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,684.53,515.17
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,723.5,541.68
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,759.99,565.72
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,791.79,586.26
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,820.7,604.4
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,843.52,618.96
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,862.97,631.21
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,879.33,640.21
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,892.29,647.03
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,897.28,650.02
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,898.7,650.86
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,895.73,648.97
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,889.18,644.89
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,877.04,636.89
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,861.35,626.7
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,840.15,613.33
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,815.55,597.72
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,785.91,577.02
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,753.27,554.06
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,715.72,527.71
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,675.7,499.16
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,631.52,466.34
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,585.51,431.57
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,535.16,393.21
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,484.92,354.0
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,430.0,310.5
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,375.29,266.19
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,317.8,219.4
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,262.17,173.72
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,202.46,126.26
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,149.15,86.12
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,96.92,52.88
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,51.72,38.48
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,39.12,27.57
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,30.28,19.47
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,14.9,3.48
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,7.08,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,20.46,9.87
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,34.07,23.92
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,43.98,33.14
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,65.27,43.86
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,108.12,65.77
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,157.69,100.22
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,208.21,140.1
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,262.79,185.14
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,316.05,230.44
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,371.21,276.87
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,425.23,321.17
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,477.84,363.24
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,527.32,402.14
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,576.08,439.39
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,619.73,472.14
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,661.67,502.84
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,699.57,530.73
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,727.19,551.04
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,756.01,570.75
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,781.87,588.02
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,803.5,603.13
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,822.0,615.59
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,834.08,622.41
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,842.81,627.03
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,847.2,629.63
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,848.39,630.18
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,855.68,633.95
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,845.74,626.06
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,832.29,616.72
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,815.66,605.17
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,790.29,587.15
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,762.54,567.4
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,732.68,546.37
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,700.49,523.44
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,661.79,495.02
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,618.98,463.47
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,367.79,279.49
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,124.06,92.19
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,212.54,161.46
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,295.36,224.2
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,259.1,196.68
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,220.26,167.14
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,136.39,102.56
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,57.59,41.27
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,48.67,34.29
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,39.78,27.18
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,63.78,44.32
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,71.93,55.92
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,51.79,38.41
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,31.85,20.87
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,16.48,4.96
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,20.83,10.13
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,36.6,25.45
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,54.09,41.06
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,75.26,54.64
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,84.68,60.91
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,79.05,59.74
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,80.58,60.7
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,81.79,61.33
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,100.17,75.94
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,118.72,90.53
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,126.62,96.3
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,134.66,102.16
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,161.23,122.79
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,188.45,143.76
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,162.43,122.9
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,135.89,101.75
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,116.99,86.79
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,97.87,71.66
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,236.3,178.77
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,374.89,282.29
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,234.89,176.64
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,91.22,65.81
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,92.09,66.38
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,92.94,66.87
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,129.39,95.11
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,166.01,123.24
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,291.89,218.67
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,411.95,307.18
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,327.44,244.55
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,235.34,175.66
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,412.06,309.83
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,572.12,426.39
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,486.91,364.24
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,405.45,304.65
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,412.18,310.34
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,407.75,307.53
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,325.46,246.11
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,255.54,193.44
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,297.05,225.41
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,323.51,244.66
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,284.91,215.29
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,247.69,186.81
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,226.94,168.76
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,203.5,147.73
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,163.81,119.09
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,133.58,98.88
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,102.4,75.26
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,73.24,57.0
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,51.88,38.51
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,29.78,19.2
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,15.27,4.56
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,7.08,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,23.19,12.66
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,39.08,28.34
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,51.11,39.52
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,68.73,49.16
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,108.74,70.48
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,155.58,103.04
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,203.48,140.27
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,260.2,186.46
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,311.32,229.54
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,364.75,274.13
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,416.24,315.99
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,469.02,357.74
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,517.56,395.6
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,565.66,431.94
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,511.85,390.44
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,419.45,318.47
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,573.08,435.41
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,726.13,547.3
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,684.05,510.92
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,614.62,456.1
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,726.85,538.47
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,816.96,602.46
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,833.48,609.44
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,846.96,614.76
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,851.85,616.6
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,853.46,616.44
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,851.46,612.82
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,846.15,607.18
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,834.3,599.88
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,819.16,590.6
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,799.55,578.76
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,776.71,564.29
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,749.05,545.33
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,718.54,524.24
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,683.41,500.17
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,645.79,473.87
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,607.65,446.1
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,563.09,413.27
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,514.45,376.77
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,464.75,338.5
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,411.98,297.6
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,359.55,255.8
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,304.49,210.78
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,247.95,164.37
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,193.26,121.02
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,142.3,83.17
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,91.99,51.83
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,49.26,36.77
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,40.94,29.5
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,32.64,21.86
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,18.73,7.43
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,7.08,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,9.44,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,22.0,11.96
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,34.92,24.66
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,44.43,33.45
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,61.99,42.86
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,68.34,43.61
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,46.74,33.72
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,115.28,86.75
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,192.08,146.09
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,218.26,168.27
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,242.46,188.44
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,268.25,208.8
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,293.23,228.06
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,283.85,220.7
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,276.22,214.39
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,262.52,202.98
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,240.55,185.13
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,314.02,241.73
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,383.12,293.94
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,457.92,349.62
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,526.01,399.37
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,462.83,351.34
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,385.02,292.21
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,345.44,262.51
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,294.56,223.94
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,381.84,290.2
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,458.6,347.2
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,554.41,419.34
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,646.77,487.38
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,485.72,368.72
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,325.66,247.5
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,439.77,335.52
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,537.79,409.03
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,567.8,432.41
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,582.8,444.82
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,608.12,465.5
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,615.65,472.31
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,573.36,439.83
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,530.22,406.32
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,473.0,361.81
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,414.86,316.1
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,378.01,285.5
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,332.94,247.26
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,280.16,203.68
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,235.82,167.25
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,187.12,128.41
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,142.85,95.14
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,99.86,66.73
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,65.82,51.6
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,51.33,38.76
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,36.69,25.5
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,20.93,9.44
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,2.15
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,5.3
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,15.98,8.16
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,19.81,11.44
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,100.0,76.52
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,185.43,145.13
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,117.97,91.78
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,34.49,23.55
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,53.06,39.0
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,71.72,54.31
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,47.73,34.21
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,23.84,14.24
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,31.97,20.91
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,40.14,27.55
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,164.5,129.0
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,300.11,236.39
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,215.76,169.23
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,139.38,107.93
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,263.51,206.99
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,385.16,301.19
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,319.97,250.2
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,245.33,191.69
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,358.13,280.35
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,462.61,360.34
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,454.37,353.8
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,445.6,347.24
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,410.17,320.12
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,374.86,292.99
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,233.05,182.24
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,91.0,68.47
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,133.55,103.08
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,175.83,137.11
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,256.14,200.94
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,328.32,257.06
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,244.83,191.74
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,160.58,125.06
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,171.73,134.41
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,182.1,142.98
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,148.55,116.56
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,116.19,90.89
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,115.31,90.45
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,113.84,89.44
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,97.44,76.37
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,81.52,63.52
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,79.31,55.11
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,56.19,44.22
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,43.45,32.71
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.26,23.18
