Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,7.08,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,13.98,2.64
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,32.98,22.31
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,51.31,39.02
2016,5,13,6,45,106.5,88.5,2.4,18.5,111.5,62.81,49.47
2016,5,13,7,0,94.0,105.0,2.4,19.0,131.0,73.96,59.28
2016,5,13,7,15,212.0,132.5,2.4,19.5,208.5,104.79,76.1
2016,5,13,7,30,330.0,160.0,2.4,20.0,286.0,152.94,107.19
2016,5,13,7,45,373.5,174.5,2.4,21.0,338.0,192.99,136.04
2016,5,13,8,0,417.0,189.0,2.4,22.0,390.0,239.32,171.43
2016,5,13,8,15,449.0,201.5,2.4,22.5,441.0,283.5,206.51
2016,5,13,8,30,481.0,214.0,2.4,23.0,492.0,330.14,243.53
2016,5,13,8,45,507.0,223.5,2.4,23.5,540.0,374.48,278.55
2016,5,13,9,0,533.0,233.0,2.4,24.0,588.0,420.08,313.89
2016,5,13,9,15,553.5,241.0,2.35,24.5,632.5,462.93,346.41
2016,5,13,9,30,574.0,249.0,2.3,25.0,677.0,505.99,378.25
2016,5,13,9,45,596.5,251.0,2.25,25.5,717.5,547.48,408.21
2016,5,13,10,0,619.0,253.0,2.2,26.0,758.0,586.43,435.67
2016,5,13,10,15,631.5,257.5,2.1,26.0,791.5,620.46,459.66
2016,5,13,10,30,644.0,262.0,2.0,26.0,825.0,653.01,482.11
2016,5,13,10,45,658.5,261.5,1.95,26.5,853.0,681.4,500.64
2016,5,13,11,0,673.0,261.0,1.9,27.0,881.0,707.96,517.56
2016,5,13,11,15,679.0,263.0,1.85,27.0,900.0,728.26,530.9
2016,5,13,11,30,685.0,265.0,1.8,27.0,919.0,746.05,542.42
2016,5,13,11,45,712.5,249.0,1.75,27.5,936.0,763.27,552.85
2016,5,13,12,0,740.0,233.0,1.7,28.0,953.0,777.91,561.43
2016,5,13,12,15,740.5,233.5,1.65,28.0,956.5,782.55,563.92
2016,5,13,12,30,741.0,234.0,1.6,28.0,960.0,784.29,564.56
2016,5,13,12,45,482.5,365.0,1.6,28.0,836.5,690.41,497.72
2016,5,13,13,0,224.0,496.0,1.6,28.0,713.0,580.86,419.54
2016,5,13,13,15,207.0,490.5,1.6,28.0,689.5,560.44,406.26
2016,5,13,13,30,190.0,485.0,1.6,28.0,666.0,539.36,391.79
2016,5,13,13,45,201.0,472.5,1.6,28.0,660.0,532.39,387.54
2016,5,13,14,0,212.0,460.0,1.6,28.0,654.0,524.07,382.21
2016,5,13,14,15,166.5,443.5,1.6,28.0,593.0,473.25,346.47
2016,5,13,14,30,121.0,427.0,1.6,28.0,532.0,424.16,311.8
2016,5,13,14,45,91.5,395.0,1.6,28.0,472.5,368.6,272.38
2016,5,13,15,0,62.0,363.0,1.6,28.0,413.0,321.62,238.64
2016,5,13,15,15,212.5,338.0,1.55,28.0,496.5,385.04,285.82
2016,5,13,15,30,363.0,313.0,1.5,28.0,580.0,434.76,320.62
2016,5,13,15,45,319.5,300.5,1.5,28.0,524.0,386.69,285.05
2016,5,13,16,0,276.0,288.0,1.5,28.0,468.0,341.56,251.87
2016,5,13,16,15,347.0,247.0,1.45,27.5,455.0,320.3,234.52
2016,5,13,16,30,418.0,206.0,1.4,27.0,442.0,295.04,212.66
2016,5,13,16,45,440.0,178.0,1.35,27.0,404.0,254.85,179.39
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,211.77,143.64
2016,5,13,17,15,416.5,145.5,1.2,26.5,321.0,172.32,114.51
2016,5,13,17,30,371.0,141.0,1.1,26.0,276.0,136.57,90.71
2016,5,13,17,45,320.0,123.5,1.0,25.5,226.0,97.49,68.2
2016,5,13,18,0,269.0,106.0,0.9,25.0,176.0,75.15,58.69
2016,5,13,18,15,206.0,84.0,0.9,24.5,130.0,60.13,45.78
2016,5,13,18,30,143.0,62.0,0.9,24.0,84.0,44.85,32.33
2016,5,13,18,45,71.5,38.5,0.9,24.0,49.5,28.46,17.41
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,8.65,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,16.81,4.8
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,32.09,21.37
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,47.35,35.17
2016,5,14,6,45,255.5,77.5,1.7,21.5,139.5,56.83,43.71
2016,5,14,7,0,332.0,90.0,1.7,22.0,183.0,65.02,50.86
2016,5,14,7,15,314.5,115.5,1.65,22.5,219.0,99.1,67.98
2016,5,14,7,30,297.0,141.0,1.6,23.0,255.0,135.82,93.43
2016,5,14,7,45,237.5,173.0,1.55,23.5,273.5,168.04,120.41
2016,5,14,8,0,178.0,205.0,1.5,24.0,292.0,192.46,142.03
2016,5,14,8,15,170.0,231.5,1.5,24.5,322.5,221.68,165.25
2016,5,14,8,30,162.0,258.0,1.5,25.0,353.0,250.02,187.37
2016,5,14,8,45,136.5,282.0,1.5,25.5,366.5,269.06,202.25
2016,5,14,9,0,111.0,306.0,1.5,26.0,380.0,281.67,211.72
2016,5,14,9,15,82.5,315.0,1.45,26.0,372.5,282.3,212.23
2016,5,14,9,30,54.0,324.0,1.4,26.0,365.0,280.03,210.3
2016,5,14,9,45,57.5,346.0,1.4,26.0,391.5,302.81,226.91
2016,5,14,10,0,61.0,368.0,1.4,26.0,418.0,325.77,243.41
2016,5,14,10,15,73.0,393.5,1.3,26.0,455.5,356.9,265.57
2016,5,14,10,30,85.0,419.0,1.2,26.0,493.0,388.68,287.85
2016,5,14,10,45,57.0,392.5,1.15,26.0,443.0,352.26,260.8
2016,5,14,11,0,29.0,366.0,1.1,26.0,393.0,313.79,232.39
2016,5,14,11,15,22.5,334.5,1.0,26.0,356.0,277.82,205.94
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,248.94,184.52
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,164.64,121.59
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,80.33,57.23
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.0,106.94,78.15
2016,5,14,12,30,6.0,165.0,0.6,25.0,171.0,133.59,98.73
2016,5,14,12,45,11.5,235.5,0.6,25.0,246.5,193.21,143.85
2016,5,14,13,0,17.0,306.0,0.6,25.0,322.0,252.82,187.88
2016,5,14,13,15,8.5,189.5,0.65,24.5,197.5,154.34,114.4
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,56.79,39.38
2016,5,14,13,45,4.5,137.5,0.8,24.0,142.0,110.23,81.49
2016,5,14,14,0,9.0,202.0,0.9,24.0,211.0,163.46,122.54
2016,5,14,14,15,4.5,143.0,1.0,23.5,147.5,114.06,84.59
2016,5,14,14,30,0.0,84.0,1.1,23.0,84.0,65.13,46.43
2016,5,14,14,45,0.0,81.0,1.25,23.0,81.0,62.73,44.67
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,60.32,42.85
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,48.23,33.35
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,36.19,23.78
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,45.42,31.35
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,54.66,38.94
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,71.29,52.66
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,87.41,66.05
2016,5,14,16,45,47.0,155.5,1.6,21.0,177.5,130.37,99.39
2016,5,14,17,0,94.0,197.0,1.6,21.0,241.0,164.24,124.65
2016,5,14,17,15,77.0,175.0,1.65,21.0,208.0,138.49,104.82
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,114.68,86.94
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,91.16,69.31
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,72.07,57.09
2016,5,14,18,15,25.5,77.5,2.05,20.5,83.5,55.64,42.73
2016,5,14,18,30,9.0,53.0,2.3,20.0,54.0,39.07,27.98
2016,5,14,18,45,4.5,32.0,2.55,20.0,32.5,24.03,14.19
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,6.69,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,12.96,2.95
2016,5,15,6,15,12.5,39.5,2.7,14.0,41.5,29.45,19.78
2016,5,15,6,30,25.0,62.0,2.7,14.0,66.0,45.12,34.28
2016,5,15,6,45,50.5,84.0,2.75,14.5,97.0,60.37,48.15
2016,5,15,7,0,76.0,106.0,2.8,15.0,128.0,75.48,61.6
2016,5,15,7,15,38.0,111.0,2.8,15.0,122.0,82.6,63.74
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,86.63,67.96
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,117.11,92.1
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,150.17,118.02
2016,5,15,8,15,58.5,220.0,2.9,16.5,252.0,180.64,141.77
2016,5,15,8,30,76.0,250.0,2.9,17.0,294.0,213.21,167.1
2016,5,15,8,45,81.5,275.0,2.95,17.5,326.5,239.62,187.6
2016,5,15,9,0,87.0,300.0,3.0,18.0,359.0,266.56,208.28
2016,5,15,9,15,94.0,325.0,2.95,18.5,392.5,294.66,229.52
2016,5,15,9,30,101.0,350.0,2.9,19.0,426.0,323.27,250.85
2016,5,15,9,45,180.5,369.5,2.9,19.5,514.0,393.15,303.56
2016,5,15,10,0,260.0,389.0,2.9,20.0,602.0,469.34,360.03
2016,5,15,10,15,235.0,412.0,2.85,20.0,611.0,477.13,365.11
2016,5,15,10,30,210.0,435.0,2.8,20.0,620.0,488.21,372.66
2016,5,15,10,45,170.0,449.5,2.8,20.5,602.5,480.35,365.41
2016,5,15,11,0,130.0,464.0,2.8,21.0,585.0,469.74,356.11
2016,5,15,11,15,87.5,443.5,2.7,21.0,525.5,419.36,318.24
2016,5,15,11,30,45.0,423.0,2.6,21.0,466.0,373.94,283.76
2016,5,15,11,45,68.0,454.0,2.55,21.5,520.0,417.65,315.81
2016,5,15,12,0,91.0,485.0,2.5,22.0,574.0,461.55,347.12
2016,5,15,12,15,73.0,469.5,2.45,22.0,541.5,436.05,327.92
2016,5,15,12,30,55.0,454.0,2.4,22.0,509.0,409.85,308.48
2016,5,15,12,45,50.0,443.0,2.35,22.5,492.5,396.74,298.3
2016,5,15,13,0,45.0,432.0,2.3,23.0,476.0,383.25,287.82
2016,5,15,13,15,35.5,399.0,2.3,23.0,433.5,348.3,262.19
2016,5,15,13,30,26.0,366.0,2.3,23.0,391.0,313.46,236.51
2016,5,15,13,45,32.5,378.5,2.3,23.0,409.0,326.9,246.9
2016,5,15,14,0,39.0,391.0,2.3,23.0,427.0,339.74,256.66
2016,5,15,14,15,41.5,383.5,2.3,22.5,421.0,333.29,252.59
2016,5,15,14,30,44.0,376.0,2.3,22.0,415.0,326.46,248.31
2016,5,15,14,45,47.5,364.5,2.3,22.0,404.5,316.72,241.37
2016,5,15,15,0,51.0,353.0,2.3,22.0,394.0,306.54,234.07
2016,5,15,15,15,34.0,303.5,2.3,22.0,330.5,255.67,195.72
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,203.28,155.81
2016,5,15,15,45,14.5,235.0,2.3,22.0,246.0,186.3,143.04
2016,5,15,16,0,12.0,216.0,2.3,22.0,225.0,169.57,130.31
2016,5,15,16,15,44.5,229.5,2.25,21.5,256.0,191.11,147.28
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,206.34,158.78
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,120.05,91.23
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,35.21,23.6
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,30.57,19.93
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,25.94,16.19
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,21.33,12.35
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,16.73,9.09
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,12.53,5.36
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.59
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,9.44,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,18.24,6.7
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,32.13,21.74
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,46.03,34.52
2016,5,16,6,45,213.0,81.0,2.55,18.0,132.5,58.67,45.99
2016,5,16,7,0,260.0,99.0,2.8,18.0,173.0,71.09,57.03
2016,5,16,7,15,281.0,120.5,3.0,18.0,216.0,99.04,70.61
2016,5,16,7,30,302.0,142.0,3.2,18.0,259.0,135.43,95.13
2016,5,16,7,45,177.0,168.5,3.4,18.5,240.0,153.22,113.73
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,155.75,120.76
2016,5,16,8,15,35.0,200.5,3.7,19.0,219.0,160.26,124.87
2016,5,16,8,30,18.0,206.0,3.8,19.0,217.0,161.43,126.07
2016,5,16,8,45,19.5,223.5,3.9,19.5,236.0,176.83,137.84
2016,5,16,9,0,21.0,241.0,4.0,20.0,255.0,192.38,149.6
2016,5,16,9,15,11.5,197.0,3.95,20.5,204.5,156.52,120.66
2016,5,16,9,30,2.0,153.0,3.9,21.0,154.0,118.98,90.4
2016,5,16,9,45,3.5,160.5,3.85,21.5,163.0,125.85,95.53
2016,5,16,10,0,5.0,168.0,3.8,22.0,172.0,132.85,100.68
2016,5,16,10,15,17.0,257.0,3.65,22.5,271.5,209.49,160.2
2016,5,16,10,30,29.0,346.0,3.5,23.0,371.0,293.49,223.7
2016,5,16,10,45,122.5,405.5,3.35,23.5,518.0,412.96,313.25
2016,5,16,11,0,216.0,465.0,3.2,24.0,665.0,529.36,397.47
2016,5,16,11,15,119.5,410.5,3.05,24.0,522.0,423.19,318.46
2016,5,16,11,30,23.0,356.0,2.9,24.0,379.0,295.53,222.47
2016,5,16,11,45,33.5,394.0,2.8,24.5,427.0,342.65,257.35
2016,5,16,12,0,44.0,432.0,2.7,25.0,475.0,382.23,285.61
2016,5,16,12,15,35.5,408.0,2.75,25.0,442.5,356.83,266.77
2016,5,16,12,30,27.0,384.0,2.8,25.0,410.0,330.97,247.76
2016,5,16,12,45,45.5,423.0,2.85,25.5,467.5,376.47,281.13
2016,5,16,13,0,64.0,462.0,2.9,26.0,525.0,421.35,313.33
2016,5,16,13,15,183.5,463.0,3.0,26.0,639.0,517.36,384.64
2016,5,16,13,30,303.0,464.0,3.1,26.0,753.0,607.81,450.16
2016,5,16,13,45,268.0,461.5,3.25,26.0,712.5,574.09,425.92
2016,5,16,14,0,233.0,459.0,3.4,26.0,672.0,534.12,397.73
2016,5,16,14,15,121.0,330.0,3.5,25.5,440.5,350.77,264.77
2016,5,16,14,30,9.0,201.0,3.6,25.0,209.0,161.6,121.22
2016,5,16,14,45,8.5,199.0,3.7,25.0,206.0,159.19,119.81
2016,5,16,15,0,8.0,197.0,3.8,25.0,203.0,156.77,118.13
2016,5,16,15,15,5.0,175.5,3.85,25.0,179.5,138.05,103.75
2016,5,16,15,30,2.0,154.0,3.9,25.0,156.0,119.64,89.57
2016,5,16,15,45,6.0,181.5,4.0,25.0,186.0,141.98,107.36
2016,5,16,16,0,10.0,209.0,4.1,25.0,216.0,163.45,124.41
2016,5,16,16,15,70.0,230.5,4.1,24.5,271.0,200.65,152.98
2016,5,16,16,30,130.0,252.0,4.1,24.0,326.0,230.71,175.09
2016,5,16,16,45,177.5,223.5,4.1,24.0,314.0,212.6,158.88
2016,5,16,17,0,225.0,195.0,4.1,24.0,302.0,190.5,139.05
2016,5,16,17,15,213.5,171.5,4.05,23.5,262.5,155.99,112.29
2016,5,16,17,30,202.0,148.0,4.0,23.0,223.0,123.72,88.54
2016,5,16,17,45,354.0,108.5,3.95,22.5,213.5,86.23,60.49
2016,5,16,18,0,506.0,69.0,3.9,22.0,204.0,54.77,41.97
2016,5,16,18,15,429.0,58.5,3.65,21.5,154.5,46.8,34.96
2016,5,16,18,30,352.0,48.0,3.4,21.0,105.0,38.75,27.63
2016,5,16,18,45,242.0,33.5,3.2,20.5,65.5,25.59,15.57
2016,5,16,19,0,132.0,19.0,3.0,20.0,26.0,14.5,0.0
2016,5,16,19,15,66.0,9.5,2.9,19.5,13.0,7.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.72
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,20.22,11.66
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,31.36,21.77
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,44.54,33.56
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,57.6,45.04
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,52.1,38.18
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,45.19,32.24
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,52.94,38.47
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,60.71,44.63
2016,5,17,8,15,0.0,114.0,3.5,21.0,114.0,87.21,66.1
2016,5,17,8,30,0.0,149.0,3.5,21.0,149.0,113.63,87.22
2016,5,17,8,45,1.5,161.5,3.5,21.5,163.0,124.0,95.0
2016,5,17,9,0,3.0,174.0,3.5,22.0,177.0,134.54,102.9
2016,5,17,9,15,23.5,244.5,3.45,22.5,262.5,197.85,152.08
2016,5,17,9,30,44.0,315.0,3.4,23.0,348.0,266.85,204.61
2016,5,17,9,45,31.5,302.0,3.35,23.5,326.5,253.42,193.46
2016,5,17,10,0,19.0,289.0,3.3,24.0,305.0,234.08,177.95
2016,5,17,10,15,16.5,276.0,3.25,24.0,290.0,223.75,169.82
2016,5,17,10,30,14.0,263.0,3.2,24.0,275.0,213.05,161.4
2016,5,17,10,45,16.5,292.0,3.15,24.0,307.0,238.1,180.35
2016,5,17,11,0,19.0,321.0,3.1,24.0,339.0,263.33,199.21
2016,5,17,11,15,19.5,328.5,3.05,24.0,347.5,270.4,204.29
2016,5,17,11,30,20.0,336.0,3.0,24.0,356.0,277.38,209.37
2016,5,17,11,45,45.5,403.5,2.95,24.5,448.5,358.78,269.72
2016,5,17,12,0,71.0,471.0,2.9,25.0,541.0,433.62,323.6
2016,5,17,12,15,445.0,321.0,2.85,25.0,758.5,619.64,463.8
2016,5,17,12,30,819.0,171.0,2.8,25.0,976.0,774.62,576.28
2016,5,17,12,45,816.0,172.0,2.8,25.0,971.0,771.2,572.69
2016,5,17,13,0,813.0,173.0,2.8,25.0,966.0,764.83,568.23
2016,5,17,13,15,810.0,172.0,2.8,25.0,953.0,753.87,560.62
2016,5,17,13,30,807.0,171.0,2.8,25.0,940.0,739.89,550.88
2016,5,17,13,45,800.5,170.5,2.8,25.5,919.5,720.86,536.45
2016,5,17,14,0,794.0,170.0,2.8,26.0,899.0,699.06,520.01
2016,5,17,14,15,786.5,168.0,2.8,25.5,871.0,672.74,502.25
2016,5,17,14,30,779.0,166.0,2.8,25.0,843.0,643.97,482.4
2016,5,17,14,45,774.5,160.0,2.85,25.0,810.0,611.51,458.79
2016,5,17,15,0,770.0,154.0,2.9,25.0,777.0,576.73,432.97
2016,5,17,15,15,757.0,150.5,2.9,25.0,737.0,537.29,402.98
2016,5,17,15,30,744.0,147.0,2.9,25.0,697.0,496.54,371.34
2016,5,17,15,45,381.0,189.5,2.95,25.0,470.5,330.16,248.32
2016,5,17,16,0,18.0,232.0,3.0,25.0,244.0,183.71,139.55
2016,5,17,16,15,70.5,242.0,2.95,24.5,283.5,208.89,159.0
2016,5,17,16,30,123.0,252.0,2.9,24.0,323.0,228.05,172.72
2016,5,17,16,45,361.0,185.5,2.9,24.0,363.0,233.18,168.24
2016,5,17,17,0,599.0,119.0,2.9,24.0,403.0,214.79,142.73
2016,5,17,17,15,559.5,111.0,2.8,23.5,350.0,167.28,106.31
2016,5,17,17,30,520.0,103.0,2.7,23.0,297.0,123.42,76.61
2016,5,17,17,45,467.5,93.0,2.65,23.0,245.5,78.83,53.02
2016,5,17,18,0,415.0,83.0,2.6,23.0,194.0,61.4,47.5
2016,5,17,18,15,341.5,69.5,2.6,22.5,146.5,51.62,38.97
2016,5,17,18,30,268.0,56.0,2.6,22.0,99.0,41.74,30.08
2016,5,17,18,45,172.5,38.0,2.6,21.5,61.5,28.47,17.95
2016,5,17,19,0,77.0,20.0,2.6,21.0,24.0,15.22,0.7
2016,5,17,19,15,38.5,10.0,2.65,21.0,12.0,7.87,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.26,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,16.02,5.89
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,31.52,21.56
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,46.56,35.45
2016,5,18,6,45,47.5,88.0,3.7,15.5,100.0,62.86,50.17
2016,5,18,7,0,62.0,112.0,3.7,16.0,130.0,78.9,64.38
2016,5,18,7,15,73.5,136.5,3.65,16.0,162.0,99.39,76.85
2016,5,18,7,30,85.0,161.0,3.6,16.0,194.0,123.9,95.32
2016,5,18,7,45,96.0,184.5,3.6,16.5,227.0,149.2,114.87
2016,5,18,8,0,107.0,208.0,3.6,17.0,260.0,176.78,136.59
2016,5,18,8,15,62.5,208.0,3.5,17.5,239.5,172.42,134.43
2016,5,18,8,30,18.0,208.0,3.4,18.0,219.0,162.66,127.44
2016,5,18,8,45,69.0,258.5,3.35,18.5,305.0,221.78,173.15
2016,5,18,9,0,120.0,309.0,3.3,19.0,391.0,288.74,224.48
2016,5,18,9,15,225.0,320.0,3.3,19.0,485.0,353.5,273.82
2016,5,18,9,30,330.0,331.0,3.3,19.0,579.0,430.97,332.8
2016,5,18,9,45,171.0,286.5,3.3,19.5,415.5,322.15,249.81
2016,5,18,10,0,12.0,242.0,3.3,20.0,252.0,193.78,149.16
2016,5,18,10,15,40.5,325.5,3.25,20.5,361.0,281.61,217.12
2016,5,18,10,30,69.0,409.0,3.2,21.0,470.0,367.97,281.76
2016,5,18,10,45,92.5,435.5,3.15,21.5,520.0,407.93,310.67
2016,5,18,11,0,116.0,462.0,3.1,22.0,570.0,455.56,344.95
2016,5,18,11,15,151.0,476.0,3.05,22.0,619.0,495.42,374.08
2016,5,18,11,30,186.0,490.0,3.0,22.0,668.0,535.8,403.34
2016,5,18,11,45,95.0,321.0,2.95,22.5,412.0,336.94,256.16
2016,5,18,12,0,4.0,152.0,2.9,23.0,156.0,121.65,90.39
2016,5,18,12,15,8.5,198.0,2.85,23.0,206.5,161.19,121.47
2016,5,18,12,30,13.0,244.0,2.8,23.0,257.0,200.78,151.93
2016,5,18,12,45,68.5,370.5,2.8,23.5,438.0,350.23,265.15
2016,5,18,13,0,124.0,497.0,2.8,24.0,619.0,500.45,373.86
2016,5,18,13,15,71.5,411.0,2.8,24.0,481.0,383.1,287.68
2016,5,18,13,30,19.0,325.0,2.8,24.0,343.0,267.62,201.6
2016,5,18,13,45,60.0,389.5,2.85,24.0,445.0,353.83,267.16
2016,5,18,14,0,101.0,454.0,2.9,24.0,547.0,430.9,324.11
2016,5,18,14,15,73.5,417.0,2.95,24.0,484.0,379.52,286.1
2016,5,18,14,30,46.0,380.0,3.0,24.0,421.0,329.53,249.2
2016,5,18,14,45,122.0,387.5,3.1,24.0,488.0,383.96,291.04
2016,5,18,15,0,198.0,395.0,3.2,24.0,555.0,425.87,322.5
2016,5,18,15,15,273.5,357.5,3.3,23.5,566.5,432.11,327.91
2016,5,18,15,30,349.0,320.0,3.4,23.0,578.0,426.66,324.07
2016,5,18,15,45,257.5,312.5,3.5,23.0,496.0,362.15,275.47
2016,5,18,16,0,166.0,305.0,3.6,23.0,414.0,301.38,229.87
2016,5,18,16,15,87.0,244.0,3.65,22.5,300.5,215.84,165.31
2016,5,18,16,30,8.0,183.0,3.7,22.0,187.0,140.82,108.39
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.0,123.9,95.38
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,107.53,82.64
2016,5,18,17,15,0.0,124.0,3.8,21.5,124.0,93.01,71.26
2016,5,18,17,30,0.0,105.0,3.8,21.0,105.0,78.63,59.81
2016,5,18,17,45,197.5,97.5,3.8,20.5,151.0,74.17,53.77
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,65.82,51.96
2016,5,18,18,15,322.0,75.0,3.65,19.5,149.0,55.17,42.57
2016,5,18,18,30,249.0,60.0,3.5,19.0,101.0,44.38,32.77
2016,5,18,18,45,159.0,40.5,3.35,18.5,63.0,30.23,19.75
2016,5,18,19,0,69.0,21.0,3.2,18.0,25.0,15.91,1.99
2016,5,18,19,15,34.5,10.5,3.15,17.5,12.5,8.26,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,6.82,0.25
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,10.62,3.76
2016,5,19,6,45,0.0,19.5,3.35,15.5,19.5,14.82,7.58
2016,5,19,7,0,0.0,25.0,3.6,16.0,25.0,19.03,11.35
2016,5,19,7,15,0.0,16.5,3.4,16.0,16.5,12.55,5.08
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.08,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,16.4,8.27
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,26.76,16.93
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,21.41,12.36
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,16.07,7.82
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,26.84,16.77
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.67,25.68
2016,5,19,9,15,0.0,65.5,3.05,17.0,65.5,50.47,36.15
2016,5,19,9,30,0.0,82.0,3.0,17.0,82.0,63.33,46.59
2016,5,19,9,45,0.0,99.5,2.95,17.5,99.5,76.95,57.47
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,90.54,68.2
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,107.71,81.88
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,125.07,95.6
2016,5,19,10,45,2.0,127.0,1.7,18.5,129.0,99.93,75.17
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,74.6,54.68
2016,5,19,11,15,4.0,141.0,1.25,19.0,145.0,112.56,84.98
2016,5,19,11,30,8.0,186.0,1.2,19.0,194.0,150.8,114.98
2016,5,19,11,45,86.0,345.0,1.2,19.5,429.5,349.06,266.88
2016,5,19,12,0,164.0,504.0,1.2,20.0,665.0,535.36,399.91
2016,5,19,12,15,279.0,471.5,1.2,20.0,746.5,603.31,447.97
2016,5,19,12,30,394.0,439.0,1.2,20.0,828.0,664.61,491.59
2016,5,19,12,45,415.5,436.5,1.2,20.5,844.0,677.57,499.16
2016,5,19,13,0,437.0,434.0,1.2,21.0,860.0,692.32,508.28
2016,5,19,13,15,406.5,432.0,1.2,21.5,824.5,659.31,484.53
2016,5,19,13,30,376.0,430.0,1.2,22.0,789.0,629.07,462.96
2016,5,19,13,45,343.0,435.5,1.2,22.5,757.0,602.22,443.46
2016,5,19,14,0,310.0,441.0,1.2,23.0,725.0,575.02,423.61
2016,5,19,14,15,245.5,438.0,1.2,23.0,659.0,520.58,385.23
2016,5,19,14,30,181.0,435.0,1.2,23.0,593.0,462.84,344.27
2016,5,19,14,45,111.0,388.5,1.2,23.0,484.0,377.42,282.9
2016,5,19,15,0,41.0,342.0,1.2,23.0,375.0,290.72,219.32
2016,5,19,15,15,80.0,346.0,1.3,23.0,407.0,311.03,235.51
2016,5,19,15,30,119.0,350.0,1.4,23.0,439.0,331.81,251.14
2016,5,19,15,45,66.5,286.5,1.5,23.0,336.0,249.77,189.93
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,175.23,133.69
2016,5,19,16,15,13.0,208.0,1.75,22.5,216.5,162.18,124.33
2016,5,19,16,30,12.0,193.0,1.9,22.0,200.0,149.23,114.75
2016,5,19,16,45,6.0,160.0,2.05,22.0,163.5,122.2,93.74
2016,5,19,17,0,0.0,127.0,2.2,22.0,127.0,96.06,73.24
2016,5,19,17,15,0.0,110.5,2.2,21.5,110.5,83.47,63.4
2016,5,19,17,30,0.0,94.0,2.2,21.0,94.0,70.99,53.47
2016,5,19,17,45,222.5,87.5,2.2,21.0,148.0,68.07,48.49
2016,5,19,18,0,445.0,81.0,2.2,21.0,202.0,60.41,47.06
2016,5,19,18,15,371.0,68.5,2.05,20.5,154.0,51.22,38.98
2016,5,19,18,30,297.0,56.0,1.9,20.0,106.0,41.95,30.59
2016,5,19,18,45,198.0,39.0,1.8,19.5,67.0,29.31,18.96
2016,5,19,19,0,99.0,22.0,1.7,19.0,28.0,16.61,3.11
2016,5,19,19,15,49.5,11.0,1.7,18.5,14.0,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,13.5,0.8,14.5,19.0,10.62,0.0
2016,5,20,6,0,142.0,27.0,0.9,15.0,38.0,20.4,9.62
2016,5,20,6,15,241.5,43.0,0.9,15.5,79.5,32.42,22.41
2016,5,20,6,30,341.0,59.0,0.9,16.0,121.0,44.39,33.49
2016,5,20,6,45,415.5,69.5,0.9,16.5,171.0,52.35,40.77
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,62.52,49.75
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,79.91,56.54
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,85.88,66.43
2016,5,20,7,45,24.5,155.5,0.9,18.5,167.5,119.06,92.16
2016,5,20,8,0,49.0,196.0,0.9,19.0,220.0,154.78,119.42
2016,5,20,8,15,99.0,229.0,0.95,19.5,285.0,195.99,149.93
2016,5,20,8,30,149.0,262.0,1.0,20.0,350.0,244.69,186.34
2016,5,20,8,45,185.5,285.0,1.05,20.5,404.0,285.02,216.5
2016,5,20,9,0,222.0,308.0,1.1,21.0,458.0,328.55,248.93
2016,5,20,9,15,182.5,333.5,1.15,21.5,463.0,342.24,259.35
2016,5,20,9,30,143.0,359.0,1.2,22.0,468.0,352.15,266.51
2016,5,20,9,45,129.0,378.5,1.3,22.5,480.5,367.74,277.6
2016,5,20,10,0,115.0,398.0,1.4,23.0,493.0,381.85,287.33
2016,5,20,10,15,473.5,272.5,1.45,23.0,686.0,520.09,390.72
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,662.86,494.07
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,691.33,512.94
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,708.45,524.96
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,728.38,538.85
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,745.32,550.49
2016,5,20,11,45,866.0,146.5,1.75,24.5,985.5,759.36,559.53
2016,5,20,12,0,877.0,141.0,1.8,25.0,999.0,770.49,566.51
2016,5,20,12,15,877.5,141.0,1.8,25.0,1002.5,774.81,569.4
2016,5,20,12,30,878.0,141.0,1.8,25.0,1006.0,776.19,570.31
2016,5,20,12,45,875.5,142.0,1.8,25.5,1000.5,773.16,567.08
2016,5,20,13,0,873.0,143.0,1.8,26.0,995.0,767.19,561.86
2016,5,20,13,15,869.5,142.0,1.8,26.0,981.5,755.98,554.24
2016,5,20,13,30,866.0,141.0,1.8,26.0,968.0,741.66,544.46
2016,5,20,13,45,859.0,141.0,1.8,26.0,946.5,722.54,531.28
2016,5,20,14,0,852.0,141.0,1.8,26.0,925.0,700.52,515.96
2016,5,20,14,15,844.5,139.5,1.8,26.0,897.0,674.28,497.54
2016,5,20,14,30,837.0,138.0,1.8,26.0,869.0,645.43,476.98
2016,5,20,14,45,830.0,134.5,1.85,26.0,834.5,617.68,456.98
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,581.82,430.84
2016,5,20,15,15,810.5,128.0,1.95,26.0,758.5,541.38,400.77
2016,5,20,15,30,798.0,125.0,2.0,26.0,717.0,499.46,368.81
2016,5,20,15,45,780.0,122.5,2.05,26.0,671.0,454.27,333.61
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,408.58,297.11
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,360.38,258.37
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,309.51,216.83
2016,5,20,16,45,690.5,107.5,2.15,25.0,472.0,259.32,175.38
2016,5,20,17,0,661.0,103.0,2.2,25.0,419.0,210.92,136.0
2016,5,20,17,15,623.5,96.5,2.1,24.5,365.5,161.96,98.82
2016,5,20,17,30,586.0,90.0,2.0,24.0,312.0,116.28,68.66
2016,5,20,17,45,534.0,82.0,1.9,24.0,259.0,72.63,48.35
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,58.17,44.55
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,50.01,37.54
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.45,28.21
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.06,17.8
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,16.69,3.77
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,8.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.0,13.0,2.05,19.5,15.0,10.23,0.0
2016,5,21,6,0,50.0,26.0,2.3,20.0,30.0,19.75,9.03
2016,5,21,6,15,111.0,50.5,2.35,20.0,68.5,36.86,25.7
2016,5,21,6,30,172.0,75.0,2.4,20.0,107.0,53.8,41.0
2016,5,21,6,45,86.0,73.5,2.45,20.5,89.5,53.94,41.44
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,54.31,41.8
2016,5,21,7,15,25.0,112.0,2.5,21.5,122.0,82.01,62.07
2016,5,21,7,30,50.0,152.0,2.5,22.0,172.0,114.08,86.49
2016,5,21,7,45,39.0,168.0,2.55,22.5,185.0,128.74,98.06
2016,5,21,8,0,28.0,184.0,2.6,23.0,198.0,142.06,108.69
2016,5,21,8,15,90.5,223.0,2.6,23.0,275.5,189.26,143.72
2016,5,21,8,30,153.0,262.0,2.6,23.0,353.0,245.32,185.85
2016,5,21,8,45,149.5,291.0,2.65,23.5,385.5,275.52,209.13
2016,5,21,9,0,146.0,320.0,2.7,24.0,418.0,305.28,231.68
2016,5,21,9,15,116.5,334.0,2.7,24.0,416.0,311.96,237.04
2016,5,21,9,30,87.0,348.0,2.7,24.0,414.0,311.43,236.65
2016,5,21,9,45,111.0,374.5,2.7,24.5,463.0,349.8,264.75
2016,5,21,10,0,135.0,401.0,2.7,25.0,512.0,394.74,297.22
2016,5,21,10,15,109.0,411.0,2.65,25.0,503.0,388.25,291.83
2016,5,21,10,30,83.0,421.0,2.6,25.0,494.0,384.58,288.56
2016,5,21,10,45,53.5,384.5,2.6,25.5,432.5,340.1,254.89
2016,5,21,11,0,24.0,348.0,2.6,26.0,371.0,293.36,219.4
2016,5,21,11,15,16.0,263.5,2.55,26.0,279.0,216.5,161.89
2016,5,21,11,30,8.0,179.0,2.5,26.0,187.0,145.24,107.68
2016,5,21,11,45,95.0,341.5,2.5,26.0,434.5,351.62,264.22
2016,5,21,12,0,182.0,504.0,2.5,26.0,682.0,546.56,403.74
2016,5,21,12,15,149.0,502.5,2.45,26.0,649.0,522.21,384.73
2016,5,21,12,30,116.0,501.0,2.4,26.0,616.0,496.7,366.08
2016,5,21,12,45,68.5,426.5,2.4,26.5,495.0,393.94,291.76
2016,5,21,13,0,21.0,352.0,2.4,27.0,374.0,290.97,215.9
2016,5,21,13,15,114.5,419.5,2.4,27.0,530.0,427.49,317.32
2016,5,21,13,30,208.0,487.0,2.4,27.0,686.0,544.64,400.8
2016,5,21,13,45,122.0,437.0,2.45,27.0,553.0,440.53,325.74
2016,5,21,14,0,36.0,387.0,2.5,27.0,420.0,331.93,246.61
2016,5,21,14,15,24.5,324.0,2.55,27.0,346.5,272.76,203.56
2016,5,21,14,30,13.0,261.0,2.6,27.0,273.0,210.2,157.0
2016,5,21,14,45,50.0,322.0,2.65,27.0,363.5,282.73,212.2
2016,5,21,15,0,87.0,383.0,2.7,27.0,454.0,347.17,260.08
2016,5,21,15,15,328.5,314.5,2.75,27.0,562.0,425.22,318.0
2016,5,21,15,30,570.0,246.0,2.8,27.0,670.0,479.28,355.54
2016,5,21,15,45,386.5,275.0,2.85,27.0,554.5,388.33,288.43
2016,5,21,16,0,203.0,304.0,2.9,27.0,439.0,313.39,234.0
2016,5,21,16,15,238.5,273.5,2.9,26.5,420.0,290.99,216.42
2016,5,21,16,30,274.0,243.0,2.9,26.0,401.0,266.75,196.44
2016,5,21,16,45,354.5,211.5,2.95,26.0,395.0,246.58,176.99
2016,5,21,17,0,435.0,180.0,3.0,26.0,389.0,219.11,151.22
2016,5,21,17,15,396.5,165.5,2.95,25.5,338.0,175.71,119.07
2016,5,21,17,30,358.0,151.0,2.9,25.0,287.0,135.88,92.34
2016,5,21,17,45,308.0,133.5,2.85,24.5,237.0,98.34,71.91
2016,5,21,18,0,258.0,116.0,2.8,24.0,187.0,81.25,64.26
2016,5,21,18,15,201.5,93.0,2.65,23.5,141.0,65.88,51.03
2016,5,21,18,30,145.0,70.0,2.5,23.0,95.0,50.2,37.22
2016,5,21,18,45,89.5,44.5,2.45,23.0,58.0,32.78,21.6
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,14.72,3.1
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,11.41,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,21.76,10.65
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,35.28,24.27
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,48.71,36.46
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,48.67,36.72
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,50.89,38.67
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,66.16,49.29
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,81.72,61.78
2016,5,22,7,45,102.0,158.5,2.75,23.5,209.0,132.09,97.71
2016,5,22,8,0,204.0,208.0,2.8,24.0,309.0,195.05,143.19
2016,5,22,8,15,206.5,234.5,2.8,24.0,346.5,228.14,169.53
2016,5,22,8,30,209.0,261.0,2.8,24.0,384.0,261.38,195.97
2016,5,22,8,45,119.0,260.5,2.8,24.5,332.5,242.39,183.54
2016,5,22,9,0,29.0,260.0,2.8,25.0,281.0,210.53,160.08
2016,5,22,9,15,100.0,310.5,2.75,25.0,385.5,283.04,214.75
2016,5,22,9,30,171.0,361.0,2.7,25.0,490.0,365.9,276.3
2016,5,22,9,45,95.0,324.0,2.7,25.5,396.5,302.38,228.29
2016,5,22,10,0,19.0,287.0,2.7,26.0,303.0,231.82,174.39
2016,5,22,10,15,27.5,327.0,2.7,26.0,351.5,273.58,205.8
2016,5,22,10,30,36.0,367.0,2.7,26.0,400.0,312.21,234.24
2016,5,22,10,45,33.0,369.0,2.75,26.5,399.5,313.98,234.73
2016,5,22,11,0,30.0,371.0,2.8,27.0,399.0,315.34,235.06
2016,5,22,11,15,28.5,373.5,2.8,27.0,400.5,317.79,236.65
2016,5,22,11,30,27.0,376.0,2.8,27.0,402.0,319.95,238.05
2016,5,22,11,45,37.5,409.5,2.85,27.0,446.5,355.44,264.09
2016,5,22,12,0,48.0,443.0,2.9,27.0,491.0,390.98,289.86
2016,5,22,12,15,39.0,421.0,2.95,27.0,460.0,367.2,272.38
2016,5,22,12,30,30.0,399.0,3.0,27.0,429.0,342.94,254.68
2016,5,22,12,45,60.5,442.0,3.1,27.5,502.0,399.95,296.32
2016,5,22,13,0,91.0,485.0,3.2,28.0,575.0,456.13,336.43
2016,5,22,13,15,195.5,475.5,3.25,28.0,664.5,529.64,390.5
2016,5,22,13,30,300.0,466.0,3.3,28.0,754.0,598.37,440.13
2016,5,22,13,45,178.5,444.0,3.35,28.0,614.0,484.53,358.18
2016,5,22,14,0,57.0,422.0,3.4,28.0,474.0,373.37,276.92
2016,5,22,14,15,127.5,428.5,3.4,28.0,541.0,427.68,317.91
2016,5,22,14,30,198.0,435.0,3.4,28.0,608.0,470.77,349.6
2016,5,22,14,45,263.0,402.5,3.45,28.0,622.5,480.93,357.47
2016,5,22,15,0,328.0,370.0,3.5,28.0,637.0,480.85,357.7
2016,5,22,15,15,499.5,278.5,3.5,27.5,662.0,491.28,365.99
2016,5,22,15,30,671.0,187.0,3.5,27.0,687.0,483.99,359.75
2016,5,22,15,45,562.0,215.0,3.55,27.0,615.5,423.78,314.02
2016,5,22,16,0,453.0,243.0,3.6,27.0,544.0,373.27,275.77
2016,5,22,16,15,519.5,203.0,3.55,27.0,522.5,342.08,248.97
2016,5,22,16,30,586.0,163.0,3.5,27.0,501.0,306.76,217.57
2016,5,22,16,45,300.5,165.5,3.45,27.0,338.5,200.05,142.3
2016,5,22,17,0,15.0,168.0,3.4,27.0,176.0,127.9,96.37
2016,5,22,17,15,10.0,148.0,3.25,26.5,153.0,110.92,83.66
2016,5,22,17,30,5.0,128.0,3.1,26.0,130.0,94.61,71.26
2016,5,22,17,45,2.5,106.5,3.0,25.5,107.5,78.12,58.36
2016,5,22,18,0,0.0,85.0,2.9,25.0,85.0,62.74,48.26
2016,5,22,18,15,0.0,65.0,2.8,24.5,65.0,48.46,35.99
2016,5,22,18,30,0.0,45.0,2.7,24.0,45.0,34.04,23.38
2016,5,22,18,45,0.0,28.0,2.65,24.0,28.0,21.39,12.12
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,8.35,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.33,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
