Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.16,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,8.34,0.98
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,16.36,8.34
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,24.41,15.57
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,34.79,24.78
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,45.2,33.9
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,77.54,61.85
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,109.47,83.86
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,138.51,105.4
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,171.54,130.14
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,203.68,154.76
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,238.16,181.39
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,167.15,127.41
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,84.71,62.99
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,192.24,147.64
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,301.52,231.19
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,302.47,231.02
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,301.78,229.79
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,277.77,211.34
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,248.32,188.7
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,251.01,190.27
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,253.56,191.67
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,373.83,282.19
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,496.92,371.44
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,479.39,357.37
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,455.07,339.11
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,514.64,382.35
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,568.34,420.13
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,393.93,293.73
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,206.48,153.84
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,444.14,332.88
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,661.8,483.98
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,577.7,422.65
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,495.43,364.16
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,555.62,409.38
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,605.94,445.36
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,592.88,437.03
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,561.16,415.06
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,523.2,386.21
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,483.5,355.37
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,417.15,306.21
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,357.2,263.04
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,341.61,245.71
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,300.66,206.25
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,251.72,165.63
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,203.63,126.63
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,150.77,87.19
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,104.18,58.22
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,59.11,45.28
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,51.41,38.78
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,45.57,33.76
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,39.74,28.55
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,30.88,20.52
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,22.01,11.54
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,9.91,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,19.71,10.2
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,34.16,23.83
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,48.14,36.54
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,62.87,49.64
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,77.38,62.26
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,88.17,71.51
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,98.2,76.12
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,137.49,103.14
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,191.2,141.07
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,231.7,162.43
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,302.07,210.87
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,349.36,251.06
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,396.43,290.52
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,440.46,327.44
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,483.31,362.65
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,501.27,377.93
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,489.17,369.08
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,533.07,401.85
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,574.68,432.43
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,586.44,439.9
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,594.87,444.89
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,583.9,436.09
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,572.22,426.61
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,616.88,458.63
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,663.54,491.27
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,711.79,529.11
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,743.26,555.29
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,668.96,497.25
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,575.46,425.74
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,575.55,426.38
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,570.54,422.92
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,635.54,473.66
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,674.13,504.27
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,649.28,485.54
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,621.71,464.98
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,553.23,412.95
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,481.75,359.48
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,494.63,368.72
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,479.18,354.87
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,436.44,320.38
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,392.31,284.23
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,298.62,217.01
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,230.65,172.55
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,212.26,156.7
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,189.49,137.01
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,157.29,112.7
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,125.74,90.39
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,95.96,76.59
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,80.11,63.26
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,65.39,50.72
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,50.39,37.64
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,36.25,25.07
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,21.95,11.61
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,11.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,11.29,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,22.79,12.68
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,31.64,21.6
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,40.48,29.72
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,55.13,42.7
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,72.93,58.18
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,83.94,67.48
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,95.88,73.81
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,109.16,84.09
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,122.74,94.47
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,168.46,128.79
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,220.12,167.63
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,229.25,175.02
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,235.92,180.21
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,289.68,220.78
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,350.86,266.79
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,410.67,310.98
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,472.79,356.61
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,519.14,391.17
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,572.46,430.61
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,588.32,441.16
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,601.37,449.6
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,623.61,465.61
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,644.12,480.23
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,636.32,474.4
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,628.87,468.83
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,627.52,467.7
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,624.45,465.31
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,632.25,471.63
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,638.17,476.54
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,608.26,454.25
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,577.88,431.68
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,548.48,410.47
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,514.99,386.18
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,471.69,355.03
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,429.66,324.55
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,304.82,231.31
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,185.83,140.47
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,271.43,206.68
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,349.65,265.31
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,321.94,243.97
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,294.09,222.55
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,296.16,221.18
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,285.33,207.99
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,245.08,174.36
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,203.33,139.94
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,161.52,108.07
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,120.68,80.31
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,82.07,65.15
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.12,54.16
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.33,44.9
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.23,35.12
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,34.99,24.13
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,22.55,12.25
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,11.49,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,11.82,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,23.57,13.24
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,33.21,22.83
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,45.0,33.5
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,51.39,39.27
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,57.78,44.82
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,64.88,50.81
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,109.41,63.71
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,155.58,92.45
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,204.76,129.1
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,257.16,172.07
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,306.8,214.01
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,354.99,254.62
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,403.45,294.89
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,448.72,332.62
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,492.44,368.38
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,533.22,400.5
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,572.38,430.6
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,512.96,386.8
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,413.83,311.12
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,487.95,366.22
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,570.45,426.01
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,656.24,491.56
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,731.48,549.33
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,689.8,514.21
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,624.57,462.61
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,543.97,403.45
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,459.85,340.76
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,626.56,468.35
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,756.26,565.37
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,746.72,557.58
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,733.88,548.06
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,716.05,535.12
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,695.06,519.75
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,670.02,500.86
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,642.09,479.63
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,609.05,454.68
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,573.8,427.61
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,535.26,398.09
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,494.9,366.47
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,451.56,331.16
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,405.71,293.19
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,356.92,252.8
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,307.99,211.74
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,257.99,169.63
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,208.75,129.33
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,158.87,92.18
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,106.93,59.31
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,60.4,46.29
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,53.27,40.38
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,47.4,35.42
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,41.54,30.25
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,32.61,22.14
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,23.7,13.27
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,11.72,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.74,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.74,13.47
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,32.27,22.14
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,40.84,30.04
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,46.37,35.06
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,51.93,39.91
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,57.79,44.86
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,108.82,61.94
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,156.95,91.67
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,207.51,129.46
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,257.3,170.23
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,307.99,212.78
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,356.89,254.09
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,406.96,295.63
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,452.29,332.64
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,496.42,367.74
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,536.97,399.25
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,575.59,428.46
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,610.25,454.81
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,642.42,478.77
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,670.74,499.67
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,696.09,518.11
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,716.55,532.68
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,733.81,544.8
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,747.04,552.89
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,757.0,558.56
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,761.6,561.55
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,763.11,562.36
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,760.6,560.58
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,755.04,556.64
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,744.81,549.22
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,731.29,539.45
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,712.81,526.36
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,691.21,510.92
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,665.92,492.44
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,637.78,471.66
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,604.79,447.01
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,569.69,420.38
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,531.14,390.72
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,490.82,359.07
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,447.3,324.34
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,401.57,287.19
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,353.8,248.23
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,305.91,208.58
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,256.08,167.3
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,207.24,127.91
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,157.8,91.46
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,106.32,59.06
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,61.09,46.67
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,54.49,41.24
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,48.34,36.07
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,42.17,30.67
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,33.32,22.65
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,24.47,13.92
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,11.5,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.17,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.24,13.77
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.53,23.9
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,47.28,35.35
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,54.29,41.62
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,61.23,47.6
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,66.88,52.29
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,110.62,65.69
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,155.8,93.09
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,203.78,127.96
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,251.43,165.82
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,303.73,208.13
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,350.32,246.37
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,396.89,284.07
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,441.51,319.84
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,485.31,354.15
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,458.38,337.08
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,397.63,293.15
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,510.9,376.42
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,625.06,458.5
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,652.17,477.26
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,676.54,494.45
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,696.66,508.83
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,713.8,521.03
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,727.88,530.08
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,739.02,537.03
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,603.34,439.38
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,430.01,312.61
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,603.37,441.82
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,739.31,538.97
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,729.67,531.17
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,716.9,522.32
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,699.93,509.79
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,679.89,495.01
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,654.96,478.33
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,627.31,459.38
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,596.06,436.76
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,562.43,411.89
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,524.59,383.07
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,485.87,352.94
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,442.37,318.79
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,398.0,283.19
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,351.05,245.37
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,304.09,206.95
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,255.43,167.01
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,203.74,125.79
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,155.48,90.49
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,109.75,62.54
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,66.14,50.61
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,59.86,45.42
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,53.23,39.91
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,46.55,34.12
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,34.66,23.59
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.05,14.32
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.57,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,12.51,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,24.83,14.14
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,36.05,25.06
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,47.24,35.19
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,54.8,41.89
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,64.6,50.29
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,69.85,54.6
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,111.81,67.66
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,155.28,93.85
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,201.99,127.88
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,248.73,165.07
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,296.81,204.27
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,343.25,242.5
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,392.21,282.06
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,435.78,317.37
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,478.58,351.38
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,517.77,381.31
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,555.25,409.21
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,589.62,434.9
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,621.88,458.57
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,649.34,478.44
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,674.12,496.12
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,658.0,482.19
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,627.88,458.31
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,636.02,464.0
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,642.31,468.16
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,569.34,415.09
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,495.1,360.46
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,492.6,359.56
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,489.16,357.63
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,580.97,424.2
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,667.01,484.57
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,637.61,464.03
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,606.82,443.05
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,577.85,422.92
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,547.82,401.79
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,490.73,360.83
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,437.61,322.55
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,470.94,347.26
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,476.81,349.62
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,434.28,316.01
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,391.29,281.59
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,336.03,240.48
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,287.21,205.26
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,247.7,172.35
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,205.14,137.23
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,163.73,107.08
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,125.08,82.45
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,86.81,68.27
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,74.86,58.32
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,63.84,49.02
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,52.82,39.44
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,39.52,27.67
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,26.1,15.23
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,13.29,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.5,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,24.78,14.05
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,36.65,25.53
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,48.44,36.2
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,56.24,43.13
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,64.01,49.79
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,72.08,56.5
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,112.19,68.96
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,154.5,94.01
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,200.25,126.75
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,246.01,163.17
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,293.2,201.81
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,338.88,239.24
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,387.41,278.31
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,430.56,313.31
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,473.02,347.13
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,512.6,377.45
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,550.87,406.08
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,528.45,390.1
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,476.03,351.15
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,512.16,376.75
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,545.04,399.41
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,626.69,460.64
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,698.62,514.64
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,711.72,523.97
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,721.89,531.57
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,726.68,535.13
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,728.77,536.8
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,726.94,534.62
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,722.45,530.55
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,713.65,524.32
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,701.82,515.91
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,638.41,467.64
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,564.54,412.36
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,604.19,443.55
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,614.57,452.75
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,474.62,350.43
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,334.46,247.16
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,364.09,269.96
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,383.3,283.85
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,349.21,258.36
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,315.73,233.23
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,319.92,231.16
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,299.19,207.13
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,253.1,169.69
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,208.84,134.74
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,163.72,101.9
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,118.99,73.7
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,78.5,61.04
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,69.44,53.52
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,60.28,45.9
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,50.99,37.9
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,38.66,26.97
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,26.19,15.37
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,13.34,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,11.81,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.55,13.06
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.49,22.84
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,45.67,33.81
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,52.34,39.76
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,58.95,45.45
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,63.37,49.08
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,103.76,60.97
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,155.84,103.71
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,185.56,134.81
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,222.18,161.76
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,262.61,192.01
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,314.14,225.79
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,386.26,277.38
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,429.81,312.74
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,472.49,346.75
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,511.98,376.94
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,547.47,403.47
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,547.61,403.28
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,519.8,382.04
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,549.35,402.65
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,579.03,422.79
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,596.85,435.76
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,610.8,446.17
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,674.17,492.17
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,725.31,529.22
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,730.4,532.42
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,732.63,533.95
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,730.75,532.87
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,726.08,529.82
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,716.97,523.46
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,704.74,514.9
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,642.29,467.83
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,569.08,413.63
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,606.58,443.18
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,617.23,452.53
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,539.31,394.93
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,460.7,337.59
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,433.81,318.29
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,405.68,297.5
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,374.99,274.52
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,343.1,250.18
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,331.32,236.04
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,299.4,203.72
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,248.49,162.49
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,202.66,126.24
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,155.98,92.22
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,112.0,65.32
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,70.92,54.41
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,65.11,49.65
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,55.18,41.3
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,47.36,34.52
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,36.84,25.22
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,26.31,15.38
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,12.9,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,25.41,14.43
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,37.2,25.77
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,48.9,36.24
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,50.49,37.82
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,54.43,41.2
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,59.93,45.84
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,65.47,48.05
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,111.05,83.0
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,160.92,120.41
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,210.73,147.84
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,290.03,201.29
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,334.86,238.13
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,379.97,274.82
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,390.77,288.77
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,374.17,279.47
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,401.45,299.44
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,428.17,318.5
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,416.65,309.86
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,396.68,294.81
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,452.7,335.17
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,506.84,373.41
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,605.14,446.78
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,694.6,512.96
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,706.51,520.86
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,715.34,526.97
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,720.07,530.12
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,722.2,531.42
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,720.14,528.85
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,715.56,524.51
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,706.06,517.65
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,693.73,508.78
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,676.95,496.89
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,657.54,483.02
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,633.48,465.59
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,609.62,447.99
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,573.05,420.47
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,537.56,393.78
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,506.35,371.34
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,469.17,343.57
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,428.56,311.92
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,387.67,279.5
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,344.39,244.89
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,298.75,208.3
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,254.1,172.67
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,211.11,139.16
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,168.39,108.42
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,128.85,83.73
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,90.27,70.74
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,79.41,61.91
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,68.89,53.08
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,57.14,42.94
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,42.34,29.89
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,27.38,16.28
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,14.0,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
