Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,208.8,127.94
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,157.45,90.22
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,112.31,62.14
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,68.07,43.98
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,56.25,41.61
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,50.64,37.07
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,45.01,32.31
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,36.35,24.76
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,27.64,16.78
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,12.2,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,23.4,12.33
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,33.28,22.37
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,43.21,31.33
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,52.24,39.3
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,58.89,45.01
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,63.3,48.62
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,95.1,56.74
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,138.69,80.58
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,185.4,113.15
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,231.7,149.37
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,282.76,190.61
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,329.05,228.6
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,375.62,266.4
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,419.36,302.07
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,462.31,336.4
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,502.02,366.92
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,538.19,394.12
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,572.12,419.1
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,603.87,441.93
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,631.6,461.45
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,656.73,478.76
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,677.48,493.72
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,695.26,506.45
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,709.2,516.5
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,720.19,524.43
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,726.13,528.74
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,729.19,531.02
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,728.14,529.38
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,724.31,525.77
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,715.7,519.73
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,703.96,511.46
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,688.04,500.35
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,669.04,486.94
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,573.37,416.4
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,469.32,340.0
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,528.66,384.54
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,553.61,402.33
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,519.54,376.8
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,480.95,347.6
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,412.8,297.65
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,352.96,255.18
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,338.5,239.6
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,305.52,207.26
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,254.77,166.17
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,208.61,129.5
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,161.8,95.11
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,117.48,67.26
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,74.81,49.43
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,63.01,47.46
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,56.21,41.84
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,47.03,34.0
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,37.49,25.65
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,27.98,16.97
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,14.08,0.59
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,12.2,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,23.37,12.21
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,33.95,22.92
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,44.56,32.47
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,52.7,39.69
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,58.33,44.52
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,62.8,48.2
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,94.76,56.28
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,137.66,79.17
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,184.33,111.62
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,235.48,151.89
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,283.75,191.35
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,329.98,229.58
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,376.73,267.85
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,385.47,281.28
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,361.72,267.14
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,447.25,328.71
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,543.06,398.1
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,577.51,424.02
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,609.69,448.03
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,638.02,468.08
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,663.69,485.85
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,684.93,501.22
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,703.11,514.27
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,715.24,521.86
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,723.9,526.94
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,729.92,531.15
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,733.03,533.29
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,731.31,531.16
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,726.83,527.08
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,718.63,521.34
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,707.29,513.36
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,691.12,502.09
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,671.91,488.56
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,648.44,471.59
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,622.23,452.42
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,541.31,392.87
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,460.06,333.63
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,485.91,352.85
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,484.09,349.66
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,419.31,301.85
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,361.28,260.49
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,316.51,227.57
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,275.07,197.03
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,239.04,169.08
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,203.36,141.58
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,169.07,108.38
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,115.26,64.44
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,72.13,46.69
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,60.31,45.21
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,54.14,40.1
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,47.91,34.75
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,36.92,25.18
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.05,17.04
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.1,0.77
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,12.2,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,23.41,12.15
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,33.34,22.4
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,43.33,31.43
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,49.86,37.26
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,54.22,41.02
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,79.5,62.39
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,117.43,85.47
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,147.56,105.93
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,178.67,128.78
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,213.98,154.15
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,253.98,183.71
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,288.99,211.02
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,323.42,237.46
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,364.12,267.52
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,407.17,299.02
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,439.67,322.74
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,471.09,345.22
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,518.65,379.8
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,566.32,414.24
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,585.92,427.31
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,602.78,438.31
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,596.35,433.41
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,589.36,427.96
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,602.56,437.53
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,614.45,446.08
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,660.65,478.91
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,705.12,510.11
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,721.05,524.84
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,719.48,527.95
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,688.95,503.68
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,644.07,469.79
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,574.95,420.44
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,506.78,371.33
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,535.96,393.61
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,558.47,410.25
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,556.9,409.17
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,548.39,402.65
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,494.3,363.46
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,443.25,326.23
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,362.08,266.96
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,294.13,218.01
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,294.83,216.57
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,283.64,204.54
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,211.85,153.57
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,155.77,115.95
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,152.67,108.42
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,133.23,90.32
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,98.45,70.87
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,80.83,62.85
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,68.5,52.57
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,55.87,41.77
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,42.5,30.1
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,28.93,17.95
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,14.82,1.31
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,10.62,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,20.39,9.69
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,35.2,23.88
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,49.82,36.93
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,63.65,49.03
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,77.3,60.69
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,92.43,73.47
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,117.04,85.41
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,135.46,99.49
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,146.94,110.48
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,136.82,103.14
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,122.74,92.6
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,138.46,104.38
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,154.61,116.39
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,237.1,178.81
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,326.77,245.76
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,384.94,288.67
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,451.82,337.98
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,481.74,359.92
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,511.29,381.47
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,431.25,321.93
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,341.26,253.99
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,240.07,178.87
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,133.84,98.25
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,129.83,95.03
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,125.76,91.69
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,325.46,242.57
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,513.53,378.03
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,528.2,387.98
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,541.76,397.79
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,322.35,239.6
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,93.35,66.64
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,131.9,96.51
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,170.08,125.64
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,242.46,180.64
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,309.88,231.23
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,257.5,192.28
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,203.58,151.98
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,156.18,116.14
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,109.34,80.25
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,136.32,101.41
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,162.25,121.61
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,113.1,83.93
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,63.91,45.57
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,54.18,37.99
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,44.48,30.34
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,42.52,28.96
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,40.57,27.56
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,34.39,22.6
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,28.23,18.63
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,22.47,13.71
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,16.73,8.73
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,11.77,4.34
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,12.2,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,23.16,11.72
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,35.02,23.84
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,46.81,34.53
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,54.0,40.97
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,61.22,47.19
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,68.92,53.73
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,98.67,61.73
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,146.23,98.66
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,173.77,127.07
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,203.05,149.47
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,232.67,172.26
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,274.04,202.56
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,321.55,237.58
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,381.98,279.63
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,458.93,335.43
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,437.42,322.65
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,381.46,282.12
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,412.42,304.19
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,443.91,326.06
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,552.47,405.99
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,655.12,480.62
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,675.91,495.2
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,693.71,508.0
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,639.16,465.63
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,551.05,399.51
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,590.7,428.62
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,626.57,454.32
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,626.49,453.37
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,624.82,451.51
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,619.01,448.52
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,608.39,442.19
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,629.8,456.83
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,647.92,468.85
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,640.26,465.36
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,613.66,448.42
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,588.4,429.63
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,555.63,405.24
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,519.2,378.4
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,481.16,349.68
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,428.53,309.96
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,381.03,274.49
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,343.15,244.14
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,304.58,212.29
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,259.55,175.86
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,214.6,139.99
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,169.11,104.02
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,120.23,69.55
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,77.63,50.39
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,62.9,47.55
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,56.49,42.26
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,47.66,34.7
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,38.16,26.37
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,28.68,17.69
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.44,1.34
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,11.02,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.2,10.11
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,31.76,21.03
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.31,30.54
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,50.95,38.18
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,57.22,43.57
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,68.09,52.69
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,101.14,64.39
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,145.62,92.56
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,188.31,124.92
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,229.79,158.0
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,268.5,189.28
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,314.54,219.95
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,375.3,263.43
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,419.22,298.84
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,462.16,332.77
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,502.02,362.95
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,540.21,391.04
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,549.16,396.62
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,533.78,384.14
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,598.96,430.86
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,660.15,474.27
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,675.53,481.3
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,670.1,474.53
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,702.46,498.51
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,721.34,513.59
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,726.8,517.19
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,729.36,518.89
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,728.5,518.28
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,724.89,515.8
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,716.52,510.49
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,705.05,503.04
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,688.76,491.24
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,669.48,477.3
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,646.29,461.24
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,620.37,443.04
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,588.63,420.41
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,558.77,398.59
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,522.1,372.51
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,483.8,344.55
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,438.34,310.71
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,397.84,280.32
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,355.33,246.53
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,306.31,206.45
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,256.76,170.66
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,214.73,142.32
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,171.94,106.9
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,121.94,69.75
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,79.11,50.57
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,63.62,47.74
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,56.88,42.31
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.69,34.57
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.2,26.27
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,28.72,17.63
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.45,1.38
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,11.41,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,21.74,10.22
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,35.59,23.97
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,49.21,36.06
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,59.47,45.06
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.57,53.65
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,77.31,60.01
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,106.39,68.86
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,146.43,90.85
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,192.74,122.54
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,236.03,155.07
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,281.25,190.06
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,325.61,224.65
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,370.77,259.2
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,412.84,291.83
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,454.61,323.53
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,493.61,352.14
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,531.45,379.2
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,565.73,404.28
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,596.15,426.38
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,623.26,445.25
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,647.91,462.13
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,547.08,391.4
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,412.94,295.22
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,572.68,411.78
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,716.07,512.25
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,722.12,515.59
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,725.39,518.05
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,690.4,491.77
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,650.51,462.16
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,625.11,445.14
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,600.39,428.31
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,551.3,394.49
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,499.83,358.75
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,352.11,255.8
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,198.73,144.55
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,129.06,92.98
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,59.61,40.35
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,38.59,24.34
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.18
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,30.39,18.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,43.1,28.26
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,54.66,37.51
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,66.24,46.84
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,54.18,37.48
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,42.17,28.08
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,64.53,46.14
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,84.68,62.5
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,72.28,52.86
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,60.2,45.5
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,48.5,35.69
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,36.72,25.6
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,25.97,16.26
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,15.23,6.81
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,7.59,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,10.62,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,20.48,9.19
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,31.1,20.38
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.74,30.02
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,50.75,38.0
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,57.42,43.75
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,62.6,48.03
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,92.93,55.93
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,135.84,78.97
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,181.94,111.02
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,228.78,147.56
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,280.47,189.21
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,326.4,226.87
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,372.48,264.19
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,402.27,291.94
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,413.06,303.2
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,433.33,318.35
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,449.27,329.63
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,525.94,386.03
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,602.43,442.43
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,492.58,362.27
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,338.67,247.61
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,347.21,254.23
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,355.61,260.21
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,549.81,403.87
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,719.28,523.8
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,725.0,526.73
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,727.9,528.73
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,726.35,527.79
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,722.19,525.03
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,623.03,451.82
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,499.43,360.96
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,601.61,437.05
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,667.65,485.15
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,644.6,469.22
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,618.89,451.61
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,592.35,431.88
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,558.99,407.13
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,522.75,380.09
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,484.99,351.3
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,443.96,319.51
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,400.05,284.91
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,354.94,249.27
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,309.99,213.13
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,263.21,175.2
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,217.59,138.82
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,171.8,104.75
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,128.62,76.61
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,85.88,55.98
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,67.76,51.65
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,57.92,43.46
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,50.19,36.83
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,39.49,27.47
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,28.7,17.71
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.45,1.48
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,11.02,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.12,9.47
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,32.71,21.66
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.26,32.02
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,52.16,39.02
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,62.39,47.78
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,68.06,52.44
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,97.83,60.37
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,140.3,83.15
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,186.11,114.52
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,231.86,150.0
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,279.21,188.22
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,325.36,225.72
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,374.38,264.86
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,418.05,299.29
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,461.19,332.48
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,469.21,340.39
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,454.79,330.35
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,529.42,384.76
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,608.12,441.79
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,557.93,403.95
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,476.92,343.72
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,593.66,429.37
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,694.28,501.81
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,707.82,510.81
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,718.35,518.27
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,678.77,487.41
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,619.45,443.22
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,603.34,431.34
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,586.0,418.36
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,660.96,474.42
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,704.95,508.54
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,646.55,464.81
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,575.38,412.94
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,612.06,441.59
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,628.84,455.12
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,594.81,430.92
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,563.54,408.13
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,527.69,382.09
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,491.35,354.9
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,449.32,322.18
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,406.26,287.94
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,360.63,251.62
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,314.84,214.51
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,266.87,175.36
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,215.9,134.61
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,168.34,98.99
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,123.04,69.4
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,78.76,48.74
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,60.4,45.28
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,54.23,40.19
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,48.0,34.84
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,38.66,26.65
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,27.47,16.63
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,13.77,1.11
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,10.62,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,20.48,8.8
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,31.13,20.31
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,41.8,29.93
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,51.3,38.21
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,58.37,44.16
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,63.55,48.42
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,94.27,56.25
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,138.22,79.69
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,185.27,112.15
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,232.89,148.92
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,285.43,190.82
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,332.28,228.79
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,379.44,266.58
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,423.99,302.3
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,467.79,336.69
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,508.57,367.54
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,545.49,394.87
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,580.06,420.7
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,612.44,444.49
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,640.73,464.1
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,666.44,481.54
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,687.46,496.47
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,705.48,509.2
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,718.38,517.22
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,728.02,522.93
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,734.2,527.39
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,737.54,529.88
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,736.48,528.55
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,732.76,525.35
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,724.7,520.03
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,713.57,512.57
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,697.63,501.94
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,678.68,489.07
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,655.18,472.67
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,628.96,454.11
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,598.65,432.45
