Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,464.11,333.99
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,421.62,300.71
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,376.21,265.27
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,331.19,229.55
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,284.03,192.34
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,239.04,157.14
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,189.87,120.19
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,147.1,90.9
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,106.15,68.39
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,79.86,61.06
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,70.34,53.36
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,60.64,45.2
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,46.7,33.11
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,32.67,20.52
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,16.9,0.08
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,9.05,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,17.3,1.8
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,31.42,20.07
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,45.66,32.96
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,53.57,40.11
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,61.56,47.06
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,80.83,63.34
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,106.91,79.25
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,137.08,98.78
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,176.29,125.5
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,218.76,149.27
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,284.35,193.88
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,334.16,234.74
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,381.48,273.42
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,395.88,289.9
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,386.0,285.25
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,463.08,341.66
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,552.14,407.29
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,584.41,431.08
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,617.4,454.84
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,646.21,475.26
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,672.57,493.51
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,694.74,509.35
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,713.96,522.9
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,729.62,533.04
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,742.38,541.02
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,748.97,545.47
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,752.54,547.77
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,752.47,546.6
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,749.48,543.37
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,741.25,537.44
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,729.87,529.28
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,714.23,518.29
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,695.47,505.01
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,671.98,488.1
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,645.64,468.96
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,614.99,446.6
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,582.03,422.19
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,545.27,394.59
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,506.67,365.05
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,464.6,332.39
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,421.46,298.25
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,374.68,261.35
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,327.74,223.59
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,279.71,184.98
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,229.55,145.08
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,181.07,107.97
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,135.01,76.1
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,90.12,51.94
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,60.27,44.59
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,54.09,39.54
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,47.88,34.23
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,36.83,24.7
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,27.98,16.57
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,14.07,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,8.65,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,16.59,0.59
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,28.89,17.86
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.21,29.06
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,47.3,34.62
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,55.39,41.62
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,60.29,45.71
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,93.73,54.97
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,136.31,77.82
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,187.49,113.58
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,235.47,151.49
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,284.89,191.97
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,332.52,231.43
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,380.81,271.04
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,427.26,308.61
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,471.49,343.62
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,512.42,375.43
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,551.85,405.33
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,587.38,431.7
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,620.66,455.83
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,650.17,476.77
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,676.99,495.4
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,699.29,511.44
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,718.53,525.16
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,729.58,531.56
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,736.38,534.92
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,743.41,539.85
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,747.56,542.73
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,746.4,540.93
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,742.53,537.23
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,735.07,532.0
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,724.6,524.64
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,708.96,513.62
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,690.37,500.43
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,667.53,485.01
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,641.96,467.39
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,616.02,448.06
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,582.53,423.2
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,545.97,396.58
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,507.82,368.15
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,465.66,335.51
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,421.18,300.55
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,375.37,264.51
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,329.72,227.95
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,282.03,189.48
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,236.25,152.95
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,189.47,117.5
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,145.65,87.24
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,100.28,61.55
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,70.89,53.38
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,63.03,46.95
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,55.11,40.21
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,43.16,29.89
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,30.96,18.89
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,15.83,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,8.26,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,15.94,0.0
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,26.32,15.8
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,38.9,27.23
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,45.44,33.18
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,52.02,38.93
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,56.77,42.91
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,92.06,52.66
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,137.99,78.66
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,186.86,113.51
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,238.94,154.72
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,288.63,195.41
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,336.79,235.4
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,385.02,274.95
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,430.98,311.93
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,476.2,347.39
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,516.67,378.45
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,555.99,407.78
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,591.27,433.44
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,624.35,456.86
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,653.36,476.99
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,679.58,494.73
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,701.7,510.4
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,720.85,523.83
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,734.78,532.43
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,745.56,538.82
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,752.12,543.34
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,755.69,545.77
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,754.91,544.2
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,751.3,540.74
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,743.28,535.45
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,732.19,527.99
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,715.55,516.63
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,695.97,503.1
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,673.12,488.16
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,647.52,470.94
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,616.87,448.83
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,584.01,424.71
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,551.01,399.91
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,512.48,370.64
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,469.89,337.8
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,426.45,303.59
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,380.29,267.18
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,334.06,230.0
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,282.25,188.5
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,234.68,150.4
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,186.7,113.52
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,141.29,81.76
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,96.98,57.21
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,65.91,49.25
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,56.72,41.7
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,49.56,35.61
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,39.35,26.75
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,29.19,17.44
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,14.74,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,8.26,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,15.82,0.0
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,30.85,19.36
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,45.89,33.08
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,55.58,41.79
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,65.07,50.02
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,72.44,56.21
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,105.88,66.97
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,145.26,89.87
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,189.46,121.64
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,232.07,156.09
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,276.22,192.39
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,329.28,233.09
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,384.97,275.98
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,429.77,311.34
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,474.3,345.65
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,515.12,375.68
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,553.87,403.26
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,589.18,429.15
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,622.62,453.14
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,650.93,472.03
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,676.54,488.57
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,698.27,502.15
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,717.27,513.57
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,730.71,521.13
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,741.08,526.5
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,747.67,530.89
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,751.46,533.39
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,750.0,531.23
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,745.89,527.31
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,737.54,522.15
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,726.35,515.04
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,710.24,504.51
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,691.46,492.04
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,672.26,479.03
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,645.5,460.76
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,614.67,439.5
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,581.93,416.46
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,545.07,390.6
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,506.95,363.2
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,465.25,332.02
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,423.02,299.76
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,377.9,265.34
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,333.35,230.69
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,286.83,194.04
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,238.75,156.54
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,193.15,122.59
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,150.89,93.54
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,109.96,70.13
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,80.2,60.76
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,70.61,53.08
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,59.73,44.0
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,45.21,31.53
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,30.62,18.52
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,15.8,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,20.93,11.32
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,33.73,22.85
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,49.4,36.54
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,64.92,49.9
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,80.09,62.68
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,95.77,71.51
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,130.18,91.34
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,185.71,126.9
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,225.88,158.0
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,269.39,192.17
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,314.36,225.42
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,365.33,263.34
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,403.4,293.25
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,437.62,319.25
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,496.47,362.01
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,559.9,408.02
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,586.39,425.54
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,596.97,431.03
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,644.09,464.92
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,682.55,492.89
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,699.89,501.6
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,695.55,495.64
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,728.88,520.13
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,744.95,533.27
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,751.61,537.93
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,755.41,540.68
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,754.31,539.21
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,750.51,535.91
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,742.8,530.86
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,732.12,523.76
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,716.29,512.21
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,706.6,504.41
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,682.71,489.21
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,656.15,471.86
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,625.62,450.48
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,592.52,426.83
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,555.13,399.48
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,516.09,370.34
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,473.31,337.88
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,429.76,304.11
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,383.78,268.47
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,335.01,230.01
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,285.91,191.03
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,238.23,153.21
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,189.93,116.3
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,144.4,84.37
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,100.36,59.47
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,67.25,50.35
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,57.2,42.1
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,49.41,35.47
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,38.94,26.38
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,28.47,16.77
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,14.37,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,7.87,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,15.07,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,28.4,17.27
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,41.69,29.52
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,50.03,37.05
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,58.41,44.35
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,66.98,51.58
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,102.64,62.38
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,145.32,86.57
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,192.58,119.77
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,240.33,157.31
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,289.88,197.37
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,338.02,236.6
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,389.27,277.6
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,435.01,313.81
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,480.16,348.63
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,521.71,380.06
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,561.9,409.68
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,598.19,435.69
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,627.31,456.2
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,656.65,476.43
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,683.4,494.45
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,705.0,509.69
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,723.63,522.75
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,739.85,533.12
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,753.21,541.43
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,759.95,546.18
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,763.64,548.86
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,762.56,547.35
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,758.54,543.84
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,750.39,538.28
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,739.11,530.57
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,722.91,519.76
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,703.68,506.72
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,680.44,490.48
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,654.41,472.07
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,623.5,450.08
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,590.28,426.04
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,553.72,399.87
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,515.34,371.68
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,474.12,339.96
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,430.31,305.65
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,383.43,268.96
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,336.4,231.34
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,287.81,191.84
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,236.81,150.78
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,187.3,112.6
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,140.23,79.26
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,94.94,53.6
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,59.65,44.06
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,53.44,38.98
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,47.2,33.63
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,35.74,23.74
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,26.5,15.16
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.32,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,7.47,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,14.36,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,26.65,15.78
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,38.98,27.22
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,46.67,34.19
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,56.65,42.86
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,62.55,47.82
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,99.18,59.24
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,141.33,83.05
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,188.31,116.06
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,232.35,158.71
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,255.28,183.74
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,281.8,205.69
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,300.85,221.14
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,379.27,276.01
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,474.2,344.03
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,515.46,374.84
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,552.38,401.97
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,470.39,343.69
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,340.01,247.66
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,513.79,375.59
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,676.89,490.71
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,699.12,505.28
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,718.45,518.54
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,731.95,526.58
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,742.2,532.35
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,748.67,536.71
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,752.24,539.09
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,751.89,537.96
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,748.76,534.94
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,740.92,529.87
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,730.08,522.74
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,714.4,512.3
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,695.74,499.7
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,672.83,485.03
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,647.2,468.15
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,621.91,449.95
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,588.75,426.06
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,551.37,398.81
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,512.37,369.78
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,466.22,335.13
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,424.03,303.18
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,382.86,271.06
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,337.07,234.2
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,284.41,193.77
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,234.66,156.3
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,186.15,122.14
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,146.77,96.88
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,110.35,73.57
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,78.95,60.27
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,66.5,50.01
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,53.77,39.23
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,40.02,27.35
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,26.06,14.82
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,13.28,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,6.69,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,12.95,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,23.32,12.96
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,35.63,24.29
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,41.5,29.66
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,47.51,34.92
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,52.02,38.71
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,90.78,50.06
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,135.9,76.11
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,188.0,113.61
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,236.73,152.02
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,286.92,192.59
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,335.04,231.82
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,384.7,271.53
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,430.07,307.47
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,474.6,341.89
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,516.11,373.47
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,556.07,403.17
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,591.8,429.07
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,625.3,452.84
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,655.17,473.82
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,682.32,492.56
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,705.12,508.93
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,724.9,523.09
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,739.4,532.49
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,750.68,539.6
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,758.0,545.11
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,762.21,548.49
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,761.9,548.77
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,758.58,546.97
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,728.25,523.26
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,682.18,489.28
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,667.33,478.57
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,650.83,466.57
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,615.32,442.33
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,579.04,417.37
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,576.84,416.5
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,568.82,411.04
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,526.39,381.45
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,483.56,351.06
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,434.27,314.92
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,384.6,278.33
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,340.27,245.62
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,298.14,214.19
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,275.36,192.1
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,238.96,158.04
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,192.59,122.18
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,148.22,90.15
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,102.88,61.22
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,60.21,44.73
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,53.69,39.35
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,47.11,33.69
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,35.27,23.43
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,25.7,14.47
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,12.92,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,6.69,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,12.91,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,25.52,14.6
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,38.19,26.39
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,45.93,33.39
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,55.97,42.08
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,61.89,47.06
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,100.45,59.33
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,142.88,83.75
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,190.09,117.24
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,238.05,155.04
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,290.82,197.47
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,338.75,236.29
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,387.44,275.11
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,367.77,267.2
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,306.3,224.99
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,327.66,240.32
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,354.16,258.91
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,489.67,357.63
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,627.78,456.06
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,657.57,476.18
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,684.79,494.78
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,707.21,510.69
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,726.66,524.42
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,739.63,532.36
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,748.96,537.76
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,755.51,542.39
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,759.13,545.02
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,758.81,544.04
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,755.68,541.13
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,747.77,535.94
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,736.86,528.66
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,720.75,517.79
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,701.74,504.81
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,678.8,488.86
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,653.13,470.81
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,625.6,450.94
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,590.74,425.83
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,553.7,399.69
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,515.16,371.81
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,436.44,314.59
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,368.8,266.07
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,362.43,258.62
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,337.68,235.1
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,288.89,195.84
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,240.5,156.9
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,194.99,122.5
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,150.45,91.23
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,106.84,64.91
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,69.46,52.18
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,60.93,45.17
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,52.31,37.82
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,40.01,27.17
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,27.5,15.7
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,13.98,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,6.69,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,12.94,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,22.97,12.53
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,34.94,23.75
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,41.25,29.48
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,47.67,35.04
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,52.59,39.19
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,94.5,52.05
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,140.73,79.31
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,193.77,117.77
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,243.2,156.9
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,294.08,198.02
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,343.2,237.24
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,392.43,275.39
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,439.27,311.65
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,484.25,345.51
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,526.22,376.44
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,566.48,405.29
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,602.74,432.02
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,636.78,456.76
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,666.61,477.27
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,693.63,495.53
2016,7,21,11,15,882.5,114.5,2.45,36.0,936.5,716.15,511.07
2016,7,21,11,30,887.0,115.0,2.5,36.0,958.0,735.64,524.44
2016,7,21,11,45,889.5,116.0,2.65,36.5,972.0,750.94,534.33
2016,7,21,12,0,892.0,117.0,2.8,37.0,986.0,763.03,541.99
2016,7,21,12,15,893.0,117.0,2.9,37.0,992.0,770.03,547.13
2016,7,21,12,30,894.0,117.0,3.0,37.0,998.0,773.9,550.17
2016,7,21,12,45,895.0,116.0,3.1,37.5,996.0,773.96,549.55
