Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,896.0,115.0,3.2,38.0,994.0,770.95,546.87
2016,7,21,13,15,894.0,114.5,3.25,38.0,984.0,762.92,541.74
2016,7,21,13,30,892.0,114.0,3.3,38.0,974.0,751.69,534.43
2016,7,21,13,45,891.0,111.5,3.4,38.0,956.5,736.36,524.55
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,717.76,512.32
2016,7,21,14,15,885.0,107.5,3.55,38.0,914.0,694.04,496.23
2016,7,21,14,30,880.0,106.0,3.6,38.0,889.0,667.4,477.88
2016,7,21,14,45,873.5,104.0,3.65,38.0,857.0,636.63,456.36
2016,7,21,15,0,867.0,102.0,3.7,38.0,825.0,603.3,432.62
2016,7,21,15,15,857.5,100.5,3.7,38.0,786.5,566.35,405.69
2016,7,21,15,30,848.0,99.0,3.7,38.0,748.0,527.44,376.74
2016,7,21,15,45,835.5,96.5,3.7,38.0,704.5,484.53,344.27
2016,7,21,16,0,823.0,94.0,3.7,38.0,661.0,440.33,310.06
2016,7,21,16,15,806.5,91.0,3.65,37.5,613.0,393.14,273.44
2016,7,21,16,30,790.0,88.0,3.6,37.0,565.0,343.75,234.33
2016,7,21,16,45,768.0,84.5,3.6,36.5,513.5,293.41,194.0
2016,7,21,17,0,746.0,81.0,3.6,36.0,462.0,243.8,154.1
2016,7,21,17,15,716.5,77.0,3.5,35.5,409.0,193.43,114.87
2016,7,21,17,30,687.0,73.0,3.4,35.0,356.0,145.14,80.11
2016,7,21,17,45,645.0,68.0,3.35,35.0,302.5,93.63,49.03
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,50.98,36.54
2016,7,21,18,15,541.5,56.0,2.9,34.0,197.5,45.48,32.12
2016,7,21,18,30,480.0,49.0,2.5,33.0,146.0,39.98,27.48
2016,7,21,18,45,382.0,39.0,2.15,32.0,101.5,31.85,20.44
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.76,12.71
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.74,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,6.29,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.23,0.0
2016,7,22,6,15,255.5,28.0,2.35,25.5,58.5,22.83,12.24
2016,7,22,6,30,381.0,40.0,2.3,26.0,96.0,32.68,21.73
2016,7,22,6,45,463.0,48.0,2.3,27.0,145.0,39.07,27.5
2016,7,22,7,0,545.0,56.0,2.3,28.0,194.0,45.53,33.07
2016,7,22,7,15,596.0,62.0,2.15,28.5,246.5,50.18,36.98
2016,7,22,7,30,647.0,68.0,2.0,29.0,299.0,93.35,50.23
2016,7,22,7,45,684.0,72.0,1.9,30.0,353.0,143.61,80.73
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,193.14,116.36
2016,7,22,8,15,746.5,79.5,1.85,31.5,459.5,242.49,155.4
2016,7,22,8,30,772.0,83.0,1.9,32.0,512.0,293.22,196.44
2016,7,22,8,45,792.0,85.5,2.0,33.0,562.0,342.35,235.9
2016,7,22,9,0,812.0,88.0,2.1,34.0,612.0,392.95,275.57
2016,7,22,9,15,826.5,90.5,2.2,34.0,658.5,439.25,312.42
2016,7,22,9,30,841.0,93.0,2.3,34.0,705.0,484.69,347.82
2016,7,22,9,45,852.0,95.0,2.4,34.5,746.0,526.8,379.3
2016,7,22,10,0,863.0,97.0,2.5,35.0,787.0,567.27,408.77
2016,7,22,10,15,871.5,98.5,2.55,35.5,822.5,603.99,434.74
2016,7,22,10,30,880.0,100.0,2.6,36.0,858.0,638.47,458.52
2016,7,22,10,45,886.0,101.5,2.65,36.5,887.0,668.9,479.01
2016,7,22,11,0,892.0,103.0,2.7,37.0,916.0,696.57,497.22
2016,7,22,11,15,896.0,103.5,2.75,37.0,937.5,719.15,512.79
2016,7,22,11,30,900.0,104.0,2.8,37.0,959.0,738.63,526.15
2016,7,22,11,45,898.0,108.5,2.85,37.5,971.5,753.73,535.25
2016,7,22,12,0,896.0,113.0,2.9,38.0,984.0,765.39,541.98
2016,7,22,12,15,897.0,113.0,2.95,38.0,990.5,772.47,546.88
2016,7,22,12,30,898.0,113.0,3.0,38.0,997.0,776.39,549.54
2016,7,22,12,45,897.5,113.0,3.05,38.5,994.5,776.08,548.41
2016,7,22,13,0,897.0,113.0,3.1,39.0,992.0,772.69,545.38
2016,7,22,13,15,895.0,112.5,3.15,39.0,982.0,764.63,540.29
2016,7,22,13,30,893.0,112.0,3.2,39.0,972.0,753.34,533.01
2016,7,22,13,45,889.0,111.5,3.25,39.0,954.5,737.38,522.55
2016,7,22,14,0,885.0,111.0,3.3,39.0,937.0,718.28,509.86
2016,7,22,14,15,880.0,110.0,3.3,39.0,911.5,695.05,494.04
2016,7,22,14,30,875.0,109.0,3.3,39.0,886.0,668.91,476.02
2016,7,22,14,45,860.5,111.5,3.35,39.0,852.5,636.89,453.79
2016,7,22,15,0,846.0,114.0,3.4,39.0,819.0,602.84,429.73
2016,7,22,15,15,836.0,112.0,3.4,38.5,780.5,565.9,403.94
2016,7,22,15,30,826.0,110.0,3.4,38.0,742.0,527.08,376.08
2016,7,22,15,45,812.0,107.5,3.4,38.0,698.0,484.27,343.89
2016,7,22,16,0,798.0,105.0,3.4,38.0,654.0,440.45,310.19
2016,7,22,16,15,780.0,102.0,3.4,37.5,606.0,393.0,273.7
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,345.36,236.16
2016,7,22,16,45,737.0,95.5,3.4,37.0,506.5,295.38,196.02
2016,7,22,17,0,712.0,92.0,3.4,37.0,455.0,246.48,156.74
2016,7,22,17,15,680.5,87.5,3.3,36.5,402.0,193.32,115.77
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,145.79,81.66
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,98.7,53.77
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,56.26,40.87
2016,7,22,18,15,492.0,62.5,2.75,34.0,191.5,49.9,35.77
2016,7,22,18,30,428.0,54.0,2.4,33.0,141.0,43.5,30.37
2016,7,22,18,45,328.5,42.5,2.05,32.5,97.0,34.39,22.43
2016,7,22,19,0,229.0,31.0,1.7,32.0,53.0,23.67,12.46
2016,7,22,19,15,114.5,15.5,1.75,31.5,26.5,11.84,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,5.9,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,11.8,0.0
2016,7,23,6,15,199.5,30.0,2.6,25.5,54.0,22.82,12.09
2016,7,23,6,30,312.0,45.0,2.6,26.0,90.0,34.29,23.04
2016,7,23,6,45,397.0,55.0,2.65,26.5,138.0,44.08,31.78
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,51.76,38.5
2016,7,23,7,15,535.5,72.5,2.55,27.5,238.0,57.15,43.05
2016,7,23,7,30,589.0,80.0,2.4,28.0,290.0,99.57,56.87
2016,7,23,7,45,632.0,84.5,2.3,29.0,344.0,144.41,83.78
2016,7,23,8,0,675.0,89.0,2.2,30.0,398.0,193.17,118.96
2016,7,23,8,15,702.5,93.5,2.2,30.5,450.5,241.93,157.57
2016,7,23,8,30,730.0,98.0,2.2,31.0,503.0,295.3,200.51
2016,7,23,8,45,753.5,100.5,2.2,32.0,553.5,343.72,239.18
2016,7,23,9,0,777.0,103.0,2.2,33.0,604.0,392.8,277.5
2016,7,23,9,15,792.5,106.0,2.25,33.5,650.0,439.18,313.62
2016,7,23,9,30,808.0,109.0,2.3,34.0,696.0,484.91,348.26
2016,7,23,9,45,822.0,110.0,2.35,34.5,737.5,525.55,378.44
2016,7,23,10,0,836.0,111.0,2.4,35.0,779.0,565.81,407.5
2016,7,23,10,15,845.0,113.0,2.45,35.5,814.5,602.33,433.21
2016,7,23,10,30,854.0,115.0,2.5,36.0,850.0,636.7,456.81
2016,7,23,10,45,862.0,115.5,2.65,36.5,879.0,666.87,477.51
2016,7,23,11,0,870.0,116.0,2.8,37.0,908.0,694.48,496.11
2016,7,23,11,15,874.5,117.0,2.9,37.0,929.5,717.3,512.05
2016,7,23,11,30,879.0,118.0,3.0,37.0,951.0,737.11,525.84
2016,7,23,11,45,883.0,117.5,3.1,37.5,965.5,752.29,535.36
2016,7,23,12,0,887.0,117.0,3.2,38.0,980.0,764.33,542.71
2016,7,23,12,15,888.5,117.5,3.25,38.0,986.0,772.11,548.07
2016,7,23,12,30,890.0,118.0,3.3,38.0,992.0,776.77,551.21
2016,7,23,12,45,889.5,117.5,3.4,38.5,990.0,776.08,550.02
2016,7,23,13,0,889.0,117.0,3.5,39.0,988.0,772.33,546.94
2016,7,23,13,15,887.0,116.5,3.55,39.0,978.0,764.33,541.81
2016,7,23,13,30,885.0,116.0,3.6,39.0,968.0,753.13,534.52
2016,7,23,13,45,881.0,115.5,3.65,39.0,950.0,737.28,524.05
2016,7,23,14,0,877.0,115.0,3.7,39.0,932.0,718.31,511.36
2016,7,23,14,15,871.0,113.5,3.7,39.0,906.5,694.15,494.87
2016,7,23,14,30,865.0,112.0,3.7,39.0,881.0,667.15,476.2
2016,7,23,14,45,851.0,114.5,3.7,39.0,847.5,635.66,454.08
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,602.13,430.16
2016,7,23,15,15,826.5,114.5,3.7,38.5,775.5,564.77,404.03
2016,7,23,15,30,816.0,112.0,3.7,38.0,737.0,525.59,375.88
2016,7,23,15,45,801.5,110.0,3.75,38.0,693.0,484.32,344.78
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,440.22,310.9
2016,7,23,16,15,769.0,104.5,3.8,37.5,601.0,392.74,274.35
2016,7,23,16,30,751.0,101.0,3.8,37.0,553.0,345.11,236.79
2016,7,23,16,45,726.5,97.5,3.8,37.0,501.5,295.7,197.01
2016,7,23,17,0,702.0,94.0,3.8,37.0,450.0,244.05,155.61
2016,7,23,17,15,670.0,89.0,3.75,36.5,397.0,194.09,116.95
2016,7,23,17,30,638.0,84.0,3.7,36.0,344.0,146.55,82.67
2016,7,23,17,45,592.0,78.0,3.65,35.5,291.0,99.96,54.75
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,57.93,42.25
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,50.21,35.93
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,43.45,30.17
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,33.95,21.94
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,22.91,11.69
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,11.8,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,52.5,23.11,12.17
2016,7,24,6,30,299.0,46.0,2.7,26.0,88.0,34.9,23.53
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.0,44.44,32.07
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,51.74,38.48
2016,7,24,7,15,532.0,72.5,2.75,27.5,236.0,57.61,43.44
2016,7,24,7,30,587.0,80.0,2.7,28.0,288.0,100.65,57.47
2016,7,24,7,45,634.5,83.5,2.65,29.0,343.0,145.3,84.35
2016,7,24,8,0,682.0,87.0,2.6,30.0,398.0,194.36,119.8
2016,7,24,8,15,709.0,91.5,2.55,30.5,450.5,246.71,161.34
2016,7,24,8,30,736.0,96.0,2.5,31.0,503.0,297.06,202.13
2016,7,24,8,45,761.5,97.0,2.45,31.5,553.5,345.3,241.23
2016,7,24,9,0,787.0,98.0,2.4,32.0,604.0,394.35,280.22
2016,7,24,9,15,802.0,101.0,2.35,32.5,650.0,441.05,316.64
2016,7,24,9,30,817.0,104.0,2.3,33.0,696.0,486.25,350.88
2016,7,24,9,45,830.0,105.5,2.3,34.0,737.5,528.18,381.14
2016,7,24,10,0,843.0,107.0,2.3,35.0,779.0,568.66,409.35
2016,7,24,10,15,851.5,108.5,2.3,35.5,814.5,604.81,434.56
2016,7,24,10,30,860.0,110.0,2.3,36.0,850.0,638.75,457.61
2016,7,24,10,45,866.5,111.5,2.35,36.5,878.5,668.99,477.83
2016,7,24,11,0,873.0,113.0,2.4,37.0,907.0,696.56,495.85
2016,7,24,11,15,877.5,114.0,2.45,37.0,928.5,719.51,511.56
2016,7,24,11,30,882.0,115.0,2.5,37.0,950.0,739.44,525.11
2016,7,24,11,45,880.0,118.5,2.6,37.5,963.0,753.42,533.73
2016,7,24,12,0,878.0,122.0,2.7,38.0,976.0,764.04,540.06
2016,7,24,12,15,879.0,122.0,2.7,38.0,981.5,771.0,544.62
2016,7,24,12,30,880.0,122.0,2.7,38.0,987.0,774.86,547.04
2016,7,24,12,45,878.0,123.0,2.75,38.0,984.5,774.18,546.84
2016,7,24,13,0,876.0,124.0,2.8,38.0,982.0,770.49,544.7
2016,7,24,13,15,874.0,123.5,2.8,38.0,972.0,762.58,539.47
2016,7,24,13,30,872.0,123.0,2.8,38.0,962.0,751.54,532.15
2016,7,24,13,45,866.5,123.0,2.85,38.5,943.5,735.19,520.4
2016,7,24,14,0,861.0,123.0,2.9,39.0,925.0,715.82,506.56
2016,7,24,14,15,855.0,121.5,2.9,38.5,899.5,692.01,491.54
2016,7,24,14,30,849.0,120.0,2.9,38.0,874.0,665.41,474.32
2016,7,24,14,45,829.0,125.5,2.9,38.0,839.0,632.87,451.6
2016,7,24,15,0,809.0,131.0,2.9,38.0,804.0,603.23,430.37
2016,7,24,15,15,797.5,128.5,2.9,38.0,765.5,565.34,403.28
2016,7,24,15,30,786.0,126.0,2.9,38.0,727.0,525.79,374.44
2016,7,24,15,45,767.0,125.0,2.9,38.0,682.5,482.46,342.27
2016,7,24,16,0,748.0,124.0,2.9,38.0,638.0,438.55,308.95
2016,7,24,16,15,728.5,120.0,2.9,37.5,590.0,391.7,273.38
2016,7,24,16,30,709.0,116.0,2.9,37.0,542.0,342.37,235.14
2016,7,24,16,45,677.0,113.5,2.95,37.0,490.0,293.02,196.13
2016,7,24,17,0,645.0,111.0,3.0,37.0,438.0,245.55,158.55
2016,7,24,17,15,610.5,105.0,3.0,36.5,385.5,197.08,121.48
2016,7,24,17,30,576.0,99.0,3.0,36.0,333.0,151.43,88.74
2016,7,24,17,45,520.0,92.5,3.0,35.5,280.0,106.93,62.05
2016,7,24,18,0,464.0,86.0,3.0,35.0,227.0,65.77,48.68
2016,7,24,18,15,398.0,74.5,2.85,34.5,178.0,55.55,40.31
2016,7,24,18,30,332.0,63.0,2.7,34.0,129.0,47.09,33.15
2016,7,24,18,45,235.0,48.0,2.55,34.0,87.0,35.92,23.45
2016,7,24,19,0,138.0,33.0,2.4,34.0,45.0,24.72,12.83
2016,7,24,19,15,69.0,16.5,2.45,33.5,22.5,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,21.12,10.46
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,35.96,24.39
2016,7,25,6,45,46.0,73.5,2.0,26.5,83.5,52.76,39.07
2016,7,25,7,0,70.0,98.0,2.0,27.0,115.0,69.32,53.33
2016,7,25,7,15,100.5,118.5,2.0,27.0,150.5,82.78,64.78
2016,7,25,7,30,131.0,139.0,2.0,27.0,186.0,107.96,77.73
2016,7,25,7,45,164.5,163.0,2.0,27.5,231.5,139.23,99.42
2016,7,25,8,0,198.0,187.0,2.0,28.0,277.0,174.35,124.93
2016,7,25,8,15,355.5,181.5,1.9,28.0,368.0,223.39,157.55
2016,7,25,8,30,513.0,176.0,1.8,28.0,459.0,289.83,205.08
2016,7,25,8,45,551.5,178.5,1.75,28.5,509.5,334.09,239.49
2016,7,25,9,0,590.0,181.0,1.7,29.0,560.0,384.38,277.98
2016,7,25,9,15,610.0,187.5,1.6,29.5,605.0,428.14,311.01
2016,7,25,9,30,630.0,194.0,1.5,30.0,650.0,472.08,343.19
2016,7,25,9,45,663.0,189.0,1.4,30.5,694.0,513.6,372.77
2016,7,25,10,0,696.0,184.0,1.3,31.0,738.0,555.53,401.77
2016,7,25,10,15,707.5,187.5,1.35,31.5,773.0,591.66,426.76
2016,7,25,10,30,719.0,191.0,1.4,32.0,808.0,626.19,450.12
2016,7,25,10,45,740.5,185.0,1.45,33.0,840.0,654.13,467.96
2016,7,25,11,0,762.0,179.0,1.5,34.0,872.0,683.67,486.4
2016,7,25,11,15,768.0,180.5,1.65,34.5,893.5,706.37,501.51
2016,7,25,11,30,774.0,182.0,1.8,35.0,915.0,726.41,514.72
2016,7,25,11,45,796.0,170.0,1.95,35.5,934.0,744.77,527.04
2016,7,25,12,0,818.0,158.0,2.1,36.0,953.0,760.5,537.52
2016,7,25,12,15,820.0,158.5,2.2,36.0,959.5,768.54,543.35
2016,7,25,12,30,822.0,159.0,2.3,36.0,966.0,773.55,547.23
2016,7,25,12,45,824.5,157.0,2.45,36.5,965.0,760.97,539.22
2016,7,25,13,0,827.0,155.0,2.6,37.0,964.0,758.77,537.61
2016,7,25,13,15,825.0,154.0,2.7,37.0,954.0,750.99,532.99
2016,7,25,13,30,823.0,153.0,2.8,37.0,944.0,740.27,526.36
2016,7,25,13,45,819.5,151.5,2.9,37.5,926.5,725.09,515.6
2016,7,25,14,0,816.0,150.0,3.0,38.0,909.0,716.35,508.74
2016,7,25,14,15,809.5,148.5,3.1,38.0,884.0,692.36,492.86
2016,7,25,14,30,803.0,147.0,3.2,38.0,859.0,665.71,474.98
2016,7,25,14,45,489.5,276.5,3.35,38.0,706.0,548.93,392.46
2016,7,25,15,0,176.0,406.0,3.5,38.0,553.0,431.23,308.36
2016,7,25,15,15,451.5,281.0,3.6,37.5,632.0,492.94,354.59
2016,7,25,15,30,727.0,156.0,3.7,37.0,711.0,521.69,375.16
2016,7,25,15,45,552.5,217.0,3.8,36.5,624.5,450.73,324.21
2016,7,25,16,0,378.0,278.0,3.9,36.0,538.0,388.27,279.83
2016,7,25,16,15,189.0,214.5,4.0,35.5,344.5,245.86,178.02
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,115.36,83.43
2016,7,25,16,45,0.0,114.0,4.2,34.5,114.0,87.33,62.45
2016,7,25,17,0,0.0,77.0,4.3,34.0,77.0,59.17,40.9
2016,7,25,17,15,0.0,67.5,4.25,33.5,67.5,51.78,35.36
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,44.42,29.75
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,37.09,24.06
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,29.77,19.35
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,23.24,13.88
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,16.73,8.33
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,11.01,3.39
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,7.08,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,23.82,12.44
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,39.9,27.88
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,46.1,33.74
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,52.81,39.72
2016,7,26,7,15,0.0,92.5,2.5,25.0,92.5,68.1,52.87
2016,7,26,7,30,0.0,114.0,2.5,25.0,114.0,84.2,63.42
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.0,128.15,88.9
2016,7,26,8,0,452.0,153.0,2.6,26.0,358.0,201.14,136.77
2016,7,26,8,15,310.5,196.5,2.6,26.5,345.5,224.27,161.17
2016,7,26,8,30,169.0,240.0,2.6,27.0,333.0,231.48,171.93
2016,7,26,8,45,134.0,263.0,2.65,27.5,341.5,247.86,185.47
2016,7,26,9,0,99.0,286.0,2.7,28.0,350.0,257.15,192.93
2016,7,26,9,15,88.0,305.5,2.7,28.0,365.5,273.74,205.51
2016,7,26,9,30,77.0,325.0,2.7,28.0,381.0,289.15,216.92
2016,7,26,9,45,83.0,342.0,2.75,28.5,406.0,310.46,232.13
2016,7,26,10,0,89.0,359.0,2.8,29.0,431.0,332.02,247.36
2016,7,26,10,15,162.5,375.0,2.8,29.0,512.5,399.83,297.19
2016,7,26,10,30,236.0,391.0,2.8,29.0,594.0,472.44,349.66
2016,7,26,10,45,220.0,422.0,2.8,29.5,616.5,488.89,359.91
2016,7,26,11,0,204.0,453.0,2.8,30.0,639.0,509.97,373.41
2016,7,26,11,15,471.0,328.5,2.8,30.0,770.5,621.55,455.54
2016,7,26,11,30,738.0,204.0,2.8,30.0,902.0,726.32,530.98
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.0,684.12,497.55
2016,7,26,12,0,304.0,470.0,2.8,30.0,766.0,625.74,453.49
2016,7,26,12,15,535.5,331.5,2.8,30.0,856.0,702.26,510.83
2016,7,26,12,30,767.0,193.0,2.8,30.0,946.0,761.28,555.02
2016,7,26,12,45,584.0,311.0,2.8,30.0,884.0,721.92,524.13
2016,7,26,13,0,401.0,429.0,2.8,30.0,822.0,670.05,485.33
2016,7,26,13,15,457.0,370.5,2.8,30.0,813.5,669.2,486.57
2016,7,26,13,30,513.0,312.0,2.8,30.0,805.0,658.66,480.95
2016,7,26,13,45,381.0,385.5,2.85,30.0,748.0,610.93,445.78
2016,7,26,14,0,249.0,459.0,2.9,30.0,691.0,560.3,408.61
2016,7,26,14,15,500.0,317.5,2.9,30.0,766.0,621.2,455.59
2016,7,26,14,30,751.0,176.0,2.9,30.0,841.0,657.36,483.76
2016,7,26,14,45,491.5,287.5,2.9,30.0,716.5,560.7,412.61
2016,7,26,15,0,232.0,399.0,2.9,30.0,592.0,460.46,339.08
2016,7,26,15,15,147.5,368.0,2.85,30.0,488.5,378.16,279.83
2016,7,26,15,30,63.0,337.0,2.8,30.0,385.0,296.39,220.07
2016,7,26,15,45,105.5,327.0,2.8,30.0,402.0,304.78,226.72
2016,7,26,16,0,148.0,317.0,2.8,30.0,419.0,313.12,232.59
2016,7,26,16,15,400.0,226.5,2.75,29.5,472.5,343.54,252.08
2016,7,26,16,30,652.0,136.0,2.7,29.0,526.0,342.45,244.63
2016,7,26,16,45,630.0,128.5,2.7,29.0,476.5,294.5,205.37
2016,7,26,17,0,608.0,121.0,2.7,29.0,427.0,247.59,166.94
2016,7,26,17,15,572.5,114.0,2.6,28.5,375.5,199.8,129.31
2016,7,26,17,30,537.0,107.0,2.5,28.0,324.0,155.03,96.06
2016,7,26,17,45,491.0,97.5,2.4,28.0,272.5,108.11,65.39
2016,7,26,18,0,445.0,88.0,2.3,28.0,221.0,68.66,52.61
2016,7,26,18,15,378.0,76.0,2.1,27.5,172.5,56.35,42.26
2016,7,26,18,30,311.0,64.0,1.9,27.0,124.0,47.6,34.63
2016,7,26,18,45,223.0,47.5,1.7,26.5,83.5,35.49,23.9
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,23.27,11.95
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,9.49,1.5
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,9.11
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,29.04,19.23
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,40.53,29.24
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,52.69,39.63
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,65.03,47.62
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,39.41,26.59
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,12.96,4.93
2016,7,27,8,15,0.0,43.5,1.6,27.5,43.5,33.3,21.34
2016,7,27,8,30,0.0,70.0,1.6,28.0,70.0,53.78,37.57
2016,7,27,8,45,0.0,46.0,1.65,28.5,46.0,35.29,22.61
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,16.86,7.81
2016,7,27,9,15,0.0,71.0,1.75,29.0,71.0,54.69,37.73
2016,7,27,9,30,0.0,120.0,1.8,29.0,120.0,92.58,67.18
2016,7,27,9,45,5.5,175.5,1.85,29.5,180.0,138.29,101.99
2016,7,27,10,0,11.0,231.0,1.9,30.0,240.0,184.66,136.62
2016,7,27,10,15,126.0,323.0,2.0,30.0,430.5,338.31,250.97
2016,7,27,10,30,241.0,415.0,2.1,30.0,621.0,489.22,358.77
2016,7,27,10,45,337.0,395.5,2.25,30.5,695.0,553.54,403.61
2016,7,27,11,0,433.0,376.0,2.4,31.0,769.0,621.37,450.73
2016,7,27,11,15,397.5,401.5,2.5,31.0,769.5,621.5,450.26
2016,7,27,11,30,362.0,427.0,2.6,31.0,770.0,625.0,452.29
2016,7,27,11,45,511.0,348.0,2.75,31.0,840.0,687.56,498.13
2016,7,27,12,0,660.0,269.0,2.9,31.0,910.0,742.89,538.52
2016,7,27,12,15,662.0,269.5,2.95,31.0,916.0,750.12,543.29
2016,7,27,12,30,664.0,270.0,3.0,31.0,922.0,754.73,546.59
2016,7,27,12,45,452.5,381.0,3.15,31.0,824.5,682.11,494.08
2016,7,27,13,0,241.0,492.0,3.3,31.0,727.0,592.94,429.65
2016,7,27,13,15,457.0,374.0,3.35,31.0,814.5,674.03,490.41
2016,7,27,13,30,673.0,256.0,3.4,31.0,902.0,734.86,535.62
2016,7,27,13,45,675.0,249.0,3.45,31.5,886.0,720.07,524.35
2016,7,27,14,0,677.0,242.0,3.5,32.0,870.0,702.49,511.55
2016,7,27,14,15,668.5,239.5,3.5,31.5,845.5,678.5,495.95
2016,7,27,14,30,660.0,237.0,3.5,31.0,821.0,652.33,478.6
2016,7,27,14,45,661.0,226.0,3.5,31.0,792.0,623.5,458.29
2016,7,27,15,0,662.0,215.0,3.5,31.0,763.0,592.23,435.9
2016,7,27,15,15,647.5,210.5,3.45,31.0,725.5,555.0,408.61
2016,7,27,15,30,633.0,206.0,3.4,31.0,688.0,516.73,380.09
2016,7,27,15,45,616.5,199.5,3.35,31.0,645.5,475.11,348.64
2016,7,27,16,0,600.0,193.0,3.3,31.0,603.0,433.12,316.3
2016,7,27,16,15,576.0,186.5,3.15,30.5,556.0,388.02,281.61
2016,7,27,16,30,552.0,180.0,3.0,30.0,509.0,339.98,244.12
2016,7,27,16,45,525.5,170.0,2.85,30.0,460.0,293.37,206.83
2016,7,27,17,0,499.0,160.0,2.7,30.0,411.0,248.43,170.82
2016,7,27,17,15,459.0,150.0,2.3,29.5,359.5,202.84,135.66
2016,7,27,17,30,419.0,140.0,1.9,29.0,308.0,160.86,104.94
2016,7,27,17,45,373.5,125.5,1.55,29.0,258.5,119.21,77.48
2016,7,27,18,0,328.0,111.0,1.2,29.0,209.0,82.98,64.27
2016,7,27,18,15,260.0,94.0,1.1,28.5,161.5,67.43,51.32
2016,7,27,18,30,192.0,77.0,1.0,28.0,114.0,55.29,40.87
2016,7,27,18,45,120.5,54.5,0.9,27.5,75.5,39.56,27.12
2016,7,27,19,0,49.0,32.0,0.8,27.0,37.0,23.71,11.97
2016,7,27,19,15,24.5,16.0,0.8,26.5,18.5,12.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,2.1,24.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.3,24.0,11.0,8.65,0.0
2016,7,28,6,15,100.0,30.0,2.4,24.0,44.0,22.44,10.93
2016,7,28,6,30,200.0,49.0,2.5,24.0,77.0,36.41,24.88
2016,7,28,6,45,292.0,62.5,2.7,24.5,123.0,46.42,33.98
2016,7,28,7,0,384.0,76.0,2.9,25.0,169.0,56.42,42.78
2016,7,28,7,15,443.5,86.0,2.95,25.5,220.0,68.06,52.72
2016,7,28,7,30,503.0,96.0,3.0,26.0,271.0,111.71,68.37
2016,7,28,7,45,557.5,100.0,3.15,26.5,325.0,153.66,94.9
2016,7,28,8,0,612.0,104.0,3.3,27.0,379.0,200.99,129.91
2016,7,28,8,15,424.0,168.0,3.25,27.5,370.5,236.08,166.17
2016,7,28,8,30,236.0,232.0,3.2,28.0,362.0,249.66,183.72
2016,7,28,8,45,247.5,252.5,3.2,28.5,400.5,284.27,210.43
2016,7,28,9,0,259.0,273.0,3.2,29.0,439.0,319.57,237.24
2016,7,28,9,15,235.0,304.0,3.1,29.0,463.5,343.2,255.61
2016,7,28,9,30,211.0,335.0,3.0,29.0,488.0,368.01,274.24
2016,7,28,9,45,263.0,346.5,2.9,29.5,548.0,421.25,312.55
2016,7,28,10,0,315.0,358.0,2.8,30.0,608.0,472.82,349.01
2016,7,28,10,15,568.5,243.5,2.75,30.0,721.0,559.28,412.69
2016,7,28,10,30,822.0,129.0,2.7,30.0,834.0,639.64,471.84
2016,7,28,10,45,830.0,130.5,2.7,30.5,863.0,669.94,492.13
2016,7,28,11,0,838.0,132.0,2.7,31.0,892.0,697.73,510.56
2016,7,28,11,15,843.0,133.0,2.75,31.0,913.5,720.35,526.42
2016,7,28,11,30,848.0,134.0,2.8,31.0,935.0,740.06,540.16
2016,7,28,11,45,852.0,134.0,2.85,31.5,949.0,755.28,549.67
2016,7,28,12,0,856.0,134.0,2.9,32.0,963.0,767.45,557.02
2016,7,28,12,15,857.5,134.0,2.95,32.0,969.0,774.66,562.12
2016,7,28,12,30,859.0,134.0,3.0,32.0,975.0,778.85,565.03
2016,7,28,12,45,858.5,134.0,3.1,32.0,973.0,778.53,565.28
2016,7,28,13,0,858.0,134.0,3.2,32.0,971.0,775.23,563.65
2016,7,28,13,15,855.5,133.5,3.25,32.0,961.0,767.0,558.29
2016,7,28,13,30,853.0,133.0,3.3,32.0,951.0,755.7,550.81
2016,7,28,13,45,848.5,132.5,3.4,32.0,933.0,739.83,540.33
2016,7,28,14,0,844.0,132.0,3.5,32.0,915.0,720.96,527.66
2016,7,28,14,15,838.0,130.5,3.55,32.0,889.5,697.36,511.36
2016,7,28,14,30,832.0,129.0,3.6,32.0,864.0,670.99,492.89
2016,7,28,14,45,631.5,229.5,3.7,32.0,775.5,609.75,447.32
2016,7,28,15,0,431.0,330.0,3.8,32.0,687.0,541.99,397.43
2016,7,28,15,15,324.5,344.0,3.8,31.5,605.5,468.01,344.89
2016,7,28,15,30,218.0,358.0,3.8,31.0,524.0,401.28,296.92
2016,7,28,15,45,181.5,336.5,3.85,31.0,469.5,355.22,263.4
2016,7,28,16,0,145.0,315.0,3.9,31.0,415.0,311.85,231.54
2016,7,28,16,15,117.5,287.0,3.85,30.5,364.0,270.32,201.2
2016,7,28,16,30,90.0,259.0,3.8,30.0,313.0,228.28,170.22
2016,7,28,16,45,84.5,233.5,3.8,30.0,280.5,201.11,149.59
2016,7,28,17,0,79.0,208.0,3.8,30.0,248.0,174.58,129.28
2016,7,28,17,15,75.5,183.5,3.65,29.5,218.0,149.84,110.44
2016,7,28,17,30,72.0,159.0,3.5,29.0,188.0,125.63,92.03
2016,7,28,17,45,63.0,135.0,3.35,28.5,158.0,101.93,74.5
2016,7,28,18,0,54.0,111.0,3.2,28.0,128.0,79.57,58.53
2016,7,28,18,15,40.5,88.5,3.0,27.5,99.5,63.36,48.16
2016,7,28,18,30,27.0,66.0,2.8,27.0,71.0,47.96,34.88
2016,7,28,18,45,13.5,45.0,2.6,26.5,47.5,33.26,21.97
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,18.17,7.67
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,9.44,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,112.0,29.0,1.95,24.0,44.0,21.77,10.16
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,35.14,23.79
2016,7,29,6,45,309.0,60.5,2.25,24.5,122.5,45.18,32.91
2016,7,29,7,0,394.0,74.0,2.4,25.0,168.0,55.17,41.71
2016,7,29,7,15,203.5,97.0,2.45,25.0,146.0,72.1,52.01
2016,7,29,7,30,13.0,120.0,2.5,25.0,124.0,89.26,67.09
2016,7,29,7,45,79.0,153.5,2.6,25.5,188.0,123.02,90.99
2016,7,29,8,0,145.0,187.0,2.7,26.0,252.0,166.73,122.5
2016,7,29,8,15,205.5,207.0,2.7,26.5,312.0,207.02,151.88
2016,7,29,8,30,266.0,227.0,2.7,27.0,372.0,256.02,188.45
2016,7,29,8,45,303.0,244.0,2.75,27.5,425.0,298.54,220.77
2016,7,29,9,0,340.0,261.0,2.8,28.0,478.0,344.1,255.2
2016,7,29,9,15,279.0,297.5,2.75,28.0,484.5,363.46,270.99
2016,7,29,9,30,218.0,334.0,2.7,28.0,491.0,371.73,277.72
2016,7,29,9,45,203.5,357.5,2.7,28.5,511.0,393.78,293.43
2016,7,29,10,0,189.0,381.0,2.7,29.0,531.0,414.14,307.46
2016,7,29,10,15,203.5,388.0,2.65,29.0,556.0,437.71,324.38
2016,7,29,10,30,218.0,395.0,2.6,29.0,581.0,461.42,341.26
2016,7,29,10,45,151.5,415.0,2.55,29.5,546.5,441.23,324.93
2016,7,29,11,0,85.0,435.0,2.5,30.0,512.0,408.78,299.86
2016,7,29,11,15,100.0,453.0,2.35,30.0,546.0,437.35,320.0
2016,7,29,11,30,115.0,471.0,2.2,30.0,580.0,474.53,345.62
2016,7,29,11,45,129.0,466.0,2.1,30.5,590.0,484.16,351.36
2016,7,29,12,0,143.0,461.0,2.0,31.0,600.0,493.34,356.89
2016,7,29,12,15,502.0,297.5,1.85,31.0,788.0,655.79,474.37
2016,7,29,12,30,861.0,134.0,1.7,31.0,976.0,783.26,562.74
2016,7,29,12,45,865.5,130.0,1.6,31.5,975.5,783.77,559.86
2016,7,29,13,0,870.0,126.0,1.5,32.0,975.0,781.21,556.22
2016,7,29,13,15,868.5,125.5,1.45,32.0,965.0,773.57,551.02
2016,7,29,13,30,867.0,125.0,1.4,32.0,955.0,762.79,543.56
2016,7,29,13,45,867.0,121.5,1.4,32.5,938.5,747.57,532.58
2016,7,29,14,0,867.0,118.0,1.4,33.0,922.0,729.09,519.4
2016,7,29,14,15,861.5,117.0,1.5,33.0,897.0,705.58,504.59
2016,7,29,14,30,856.0,116.0,1.6,33.0,872.0,679.23,487.52
2016,7,29,14,45,819.5,131.5,1.7,33.0,833.0,643.42,463.27
2016,7,29,15,0,783.0,147.0,1.8,33.0,794.0,612.75,441.89
2016,7,29,15,15,771.5,144.0,1.9,33.0,755.5,574.92,415.48
2016,7,29,15,30,760.0,141.0,2.0,33.0,717.0,535.49,387.22
2016,7,29,15,45,751.0,134.5,2.1,33.0,675.0,493.03,356.0
2016,7,29,16,0,742.0,128.0,2.2,33.0,633.0,449.2,322.83
2016,7,29,16,15,722.0,124.0,2.25,32.5,584.5,400.03,285.42
2016,7,29,16,30,702.0,120.0,2.3,32.0,536.0,352.36,248.05
2016,7,29,16,45,680.0,113.5,2.35,32.0,485.5,302.47,207.84
2016,7,29,17,0,658.0,107.0,2.4,32.0,435.0,253.52,168.06
2016,7,29,17,15,623.5,100.5,2.15,31.5,382.0,203.34,128.55
2016,7,29,17,30,589.0,94.0,1.9,31.0,329.0,156.0,93.23
2016,7,29,17,45,543.5,86.0,1.7,30.5,276.5,109.72,63.4
2016,7,29,18,0,498.0,78.0,1.5,30.0,224.0,68.11,44.72
2016,7,29,18,15,430.0,67.5,1.4,29.0,174.5,53.39,39.46
2016,7,29,18,30,362.0,57.0,1.3,28.0,125.0,43.18,30.71
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.18,20.96
2016,7,29,19,0,163.0,28.0,1.2,27.0,41.0,21.2,9.52
2016,7,29,19,15,81.5,14.0,1.2,26.5,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,8.65,0.0
2016,7,30,6,15,145.5,27.5,2.25,24.0,44.5,20.77,9.13
2016,7,30,6,30,257.0,44.0,2.4,24.0,78.0,33.21,22.14
2016,7,30,6,45,357.5,54.5,2.6,24.5,126.0,41.41,29.69
2016,7,30,7,0,458.0,65.0,2.8,25.0,174.0,51.75,38.78
2016,7,30,7,15,516.0,73.0,2.8,25.5,226.5,64.99,42.84
2016,7,30,7,30,574.0,81.0,2.8,26.0,279.0,108.72,62.88
2016,7,30,7,45,623.5,84.5,2.85,26.5,334.0,153.83,92.13
2016,7,30,8,0,673.0,88.0,2.9,27.0,389.0,203.62,129.66
2016,7,30,8,15,701.5,92.5,2.85,27.5,442.0,253.33,170.12
2016,7,30,8,30,730.0,97.0,2.8,28.0,495.0,307.54,214.56
2016,7,30,8,45,755.5,99.0,2.75,28.5,546.5,357.02,255.09
2016,7,30,9,0,781.0,101.0,2.7,29.0,598.0,407.33,295.43
2016,7,30,9,15,797.0,104.0,2.65,29.5,644.5,454.77,332.71
2016,7,30,9,30,813.0,107.0,2.6,30.0,691.0,501.57,368.38
2016,7,30,9,45,828.0,107.5,2.55,30.5,733.5,542.74,399.01
2016,7,30,10,0,843.0,108.0,2.5,31.0,776.0,583.96,428.72
2016,7,30,10,15,852.0,110.0,2.5,31.5,811.5,621.21,454.96
2016,7,30,10,30,861.0,112.0,2.5,32.0,847.0,656.27,479.01
2016,7,30,10,45,870.0,111.5,2.5,32.5,876.5,686.91,499.53
2016,7,30,11,0,879.0,111.0,2.5,33.0,906.0,715.01,517.88
2016,7,30,11,15,883.5,112.0,2.55,33.0,928.0,738.36,534.01
2016,7,30,11,30,888.0,113.0,2.6,33.0,950.0,758.66,547.95
2016,7,30,11,45,895.5,110.0,2.65,33.5,965.0,774.86,557.81
2016,7,30,12,0,903.0,107.0,2.7,34.0,980.0,787.96,565.17
2016,7,30,12,15,903.5,107.5,2.8,34.0,986.0,795.29,570.26
2016,7,30,12,30,904.0,108.0,2.9,34.0,992.0,799.35,573.33
2016,7,30,12,45,904.0,107.5,3.0,34.5,989.5,799.0,572.43
2016,7,30,13,0,904.0,107.0,3.1,35.0,987.0,795.41,569.52
2016,7,30,13,15,902.0,106.5,3.15,35.0,977.0,787.01,564.45
2016,7,30,13,30,900.0,106.0,3.2,35.0,967.0,775.33,557.31
2016,7,30,13,45,895.5,105.5,3.3,35.0,948.5,758.51,546.76
2016,7,30,14,0,891.0,105.0,3.4,35.0,930.0,738.52,533.6
2016,7,30,14,15,885.5,104.0,3.45,35.0,904.5,714.34,517.2
2016,7,30,14,30,880.0,103.0,3.5,35.0,879.0,687.25,498.55
2016,7,30,14,45,871.5,102.0,3.55,35.0,846.0,655.45,476.3
2016,7,30,15,0,863.0,101.0,3.6,35.0,813.0,621.22,451.9
2016,7,30,15,15,853.0,99.0,3.65,34.5,774.0,583.05,425.08
2016,7,30,15,30,843.0,97.0,3.7,34.0,735.0,542.94,396.09
2016,7,30,15,45,828.5,95.5,3.75,34.0,690.5,499.32,362.94
2016,7,30,16,0,814.0,94.0,3.8,34.0,646.0,454.59,328.11
2016,7,30,16,15,796.5,91.0,3.75,33.5,597.5,405.97,290.08
2016,7,30,16,30,779.0,88.0,3.7,33.0,549.0,356.98,250.77
2016,7,30,16,45,753.0,85.5,3.7,33.0,496.5,305.85,208.87
2016,7,30,17,0,727.0,83.0,3.7,33.0,444.0,255.88,167.7
2016,7,30,17,15,695.0,78.5,3.45,32.5,390.5,204.52,126.65
2016,7,30,17,30,663.0,74.0,3.2,32.0,337.0,152.12,86.98
2016,7,30,17,45,615.0,69.0,3.0,31.5,283.5,103.85,55.89
2016,7,30,18,0,567.0,64.0,2.8,31.0,230.0,60.35,37.05
2016,7,30,18,15,498.5,56.0,2.55,30.5,179.0,45.19,32.35
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,38.98,26.91
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.0,30.09,18.99
2016,7,30,19,0,214.0,26.0,1.9,29.0,42.0,21.24,9.05
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.0,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,19.0,5.0,3.15,23.5,5.5,0.0,0.0
2016,7,31,6,0,38.0,10.0,3.3,24.0,11.0,7.87,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,19.73,8.02
2016,7,31,6,30,280.0,42.0,3.5,25.0,78.0,31.92,20.91
2016,7,31,6,45,385.5,50.0,3.65,25.5,126.5,40.25,28.55
2016,7,31,7,0,491.0,58.0,3.8,26.0,175.0,46.67,34.28
2016,7,31,7,15,548.0,65.5,3.8,26.0,227.5,61.53,38.76
2016,7,31,7,30,605.0,73.0,3.8,26.0,280.0,106.74,59.88
2016,7,31,7,45,653.5,75.5,3.85,26.5,335.5,152.73,90.06
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,206.36,131.03
2016,7,31,8,15,729.5,81.5,3.9,27.5,444.0,256.24,172.09
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,307.75,215.01
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,358.01,256.87
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,408.46,298.02
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,455.47,335.59
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,501.24,371.18
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,543.63,403.43
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,584.55,433.75
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,621.86,461.53
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,656.93,487.16
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,687.65,508.43
