Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,715.73,527.44
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,696.82,508.83
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,642.48,465.94
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,659.92,477.32
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,681.99,491.29
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,751.66,543.95
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,799.94,580.56
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,799.22,579.98
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,795.27,577.6
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,786.86,572.32
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,775.18,564.92
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,758.1,552.59
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,737.96,537.63
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,713.85,521.95
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,686.82,503.93
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,652.82,479.43
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,617.23,453.44
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,579.6,425.69
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,542.7,397.79
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,498.46,364.11
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,453.43,329.06
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,405.6,291.66
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,357.69,253.25
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,304.53,209.95
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,255.08,169.29
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,204.43,128.9
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,156.52,92.66
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,109.44,61.98
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,67.55,42.77
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,51.23,37.47
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,41.83,29.39
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,31.09,19.85
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,20.42,8.07
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,5.51,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,22.2,9.36
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,38.45,26.4
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,48.2,35.4
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,57.73,43.86
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,74.38,49.77
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,116.75,71.21
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,162.05,100.5
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,211.43,136.78
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,261.69,177.61
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,314.07,220.61
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,366.49,263.32
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,417.72,304.48
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,465.4,342.23
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,512.5,378.49
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,556.74,410.88
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,596.28,438.99
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,633.88,466.7
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,669.32,492.34
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,700.86,513.8
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,729.82,533.05
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,753.54,548.36
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,774.21,561.35
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,789.79,570.86
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,802.18,577.74
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,809.81,582.55
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,814.2,585.33
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,814.21,584.11
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,811.02,580.88
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,802.24,575.28
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,790.19,567.61
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,773.3,556.42
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,753.17,542.77
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,728.53,525.87
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,700.96,506.74
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,668.88,484.2
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,634.29,459.51
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,595.63,432.25
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,555.05,402.92
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,510.46,369.22
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,465.19,334.17
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,415.69,295.81
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,366.02,256.32
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,314.19,214.13
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,263.39,172.49
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,207.63,128.55
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,157.39,90.74
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,108.29,58.68
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,64.12,38.53
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,46.36,33.23
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,39.79,27.54
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,30.49,19.22
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,19.8,7.08
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,7.08,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,19.98,7.42
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,33.1,21.92
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,40.99,29.28
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,51.12,38.22
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,68.63,43.28
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,113.3,65.41
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,159.01,95.53
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,210.08,134.07
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,263.64,177.81
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,315.73,220.8
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,366.24,262.29
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,417.59,303.58
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,464.84,340.85
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,511.06,376.24
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,554.56,408.62
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,596.6,439.0
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,633.86,465.18
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,668.86,489.08
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,699.89,509.87
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,728.24,528.4
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,751.97,543.46
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,772.6,556.19
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,788.08,564.99
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,800.28,571.68
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,808.03,576.73
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,812.48,579.74
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,811.68,579.42
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,807.59,577.07
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,799.04,571.9
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,787.18,564.63
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,770.47,553.27
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,750.53,539.15
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,726.04,522.64
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,698.6,503.88
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,666.31,481.46
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,631.54,456.89
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,592.87,429.84
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,552.26,400.65
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,508.16,367.44
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,462.86,332.47
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,414.1,294.64
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,364.83,255.41
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,312.8,213.05
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,261.83,171.23
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,209.44,129.46
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,156.21,89.05
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,106.96,56.8
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,62.55,36.36
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,43.79,30.93
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,37.51,25.5
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,28.52,17.48
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.62,6.26
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,14.59,3.48
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,30.93,19.98
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,38.46,26.99
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,46.08,33.76
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,64.93,38.72
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,110.63,61.28
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,158.51,93.51
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,213.65,135.63
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,264.67,177.28
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,317.32,220.52
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,368.02,261.92
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,419.15,302.7
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,466.85,339.83
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,513.41,374.97
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,556.56,406.73
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,598.09,436.42
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,636.21,462.92
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,672.1,487.2
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,703.01,507.79
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,731.16,526.13
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,754.95,542.37
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,775.64,556.23
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,790.83,564.78
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,802.68,571.23
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,810.02,576.0
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,814.05,578.75
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,814.03,578.04
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,810.74,575.31
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,802.16,570.19
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,790.28,563.01
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,773.17,552.68
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,752.86,539.64
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,727.95,522.97
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,700.1,504.06
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,667.54,481.54
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,632.7,457.01
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,594.28,430.38
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,553.92,401.61
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,509.91,368.67
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,464.67,333.94
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,415.75,296.15
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,366.14,256.81
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,314.45,214.73
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,263.69,173.05
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,211.05,131.09
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,157.59,90.38
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,108.16,57.72
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,63.55,36.64
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,43.77,30.9
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,37.5,25.47
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,28.14,17.1
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,18.81,4.99
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,14.49,2.99
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,29.46,18.72
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,35.9,24.81
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,42.5,30.7
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,63.64,36.44
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,110.74,60.2
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,162.57,96.0
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,214.7,136.22
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,265.93,178.39
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,318.66,222.03
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,369.85,263.6
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,421.57,304.38
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,469.36,341.75
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,516.31,377.39
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,559.3,409.16
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,600.46,438.7
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,638.41,466.17
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,674.08,491.5
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,704.77,512.04
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,732.49,530.17
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,756.17,546.45
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,776.75,560.31
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,791.87,569.09
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,803.66,575.74
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,810.93,580.48
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,814.92,583.18
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,813.32,581.32
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,808.5,577.46
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,800.04,572.3
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,788.32,565.08
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,770.83,554.0
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,750.33,540.25
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,725.94,523.61
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,698.67,504.78
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,666.7,482.56
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,632.33,458.25
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,593.88,431.37
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,553.61,402.47
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,511.58,370.7
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,465.66,335.36
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,416.24,297.17
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,366.7,257.89
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,315.27,216.04
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,264.55,174.38
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,209.26,130.4
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,159.35,92.33
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,109.76,59.1
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,64.53,36.93
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,43.75,30.87
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,37.49,25.44
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,27.74,16.72
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,17.99,3.59
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.89,2.71
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,30.2,19.29
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,38.13,26.67
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,46.1,33.76
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,68.95,40.4
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,115.92,64.9
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,164.2,98.34
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,219.48,141.34
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,271.07,183.67
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,324.38,227.51
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,375.39,269.15
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,426.8,310.05
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,475.1,347.54
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,521.14,382.24
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,564.43,413.87
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,606.05,443.33
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,643.8,469.46
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,679.27,493.36
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,709.8,513.36
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,737.53,531.07
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,760.8,546.91
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,780.96,560.33
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,794.97,568.12
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,805.51,573.72
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,812.66,578.4
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,816.58,581.1
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,814.92,580.59
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,810.08,578.13
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,800.89,572.62
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,788.5,565.12
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,770.71,554.15
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,749.93,540.63
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,725.41,524.21
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,698.12,505.65
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,663.63,481.71
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,633.09,459.92
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,593.88,432.81
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,553.04,403.79
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,508.09,370.23
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,462.39,335.28
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,413.68,297.92
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,363.1,258.17
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,311.62,216.52
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,261.49,175.57
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,210.42,134.94
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,162.44,98.33
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,114.69,65.71
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,71.63,43.38
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,49.72,35.9
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,39.51,27.07
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,28.45,17.22
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,17.43,2.16
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,9.05,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,14.87,2.08
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,29.6,18.73
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,38.49,26.96
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,49.46,36.61
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,72.55,43.69
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,117.01,67.66
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,163.69,100.24
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,214.82,139.94
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,264.83,180.92
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,319.28,225.46
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,369.23,265.65
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,420.06,305.44
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,468.33,342.83
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,516.1,378.7
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,556.81,408.72
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,598.24,438.36
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,635.66,464.4
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,670.95,488.33
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,701.83,508.71
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,730.04,526.87
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,753.13,542.42
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,773.22,555.76
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,789.05,564.77
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,801.69,571.74
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,808.74,576.07
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,812.61,578.45
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,811.72,576.9
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,807.67,573.43
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,798.87,567.93
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,786.91,560.46
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,769.88,549.87
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,749.84,536.7
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,725.29,519.98
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,697.94,501.18
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,665.5,478.8
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,630.91,454.56
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,596.5,430.64
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,555.34,401.49
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,510.24,368.12
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,464.26,333.29
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,415.58,296.21
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,366.94,258.15
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,312.94,215.06
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,262.43,174.18
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,210.52,133.19
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,161.62,96.07
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,113.8,63.82
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,71.31,42.18
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,48.63,34.72
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,38.81,26.34
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,27.69,16.44
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,16.65,0.38
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.53,1.68
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,30.8,19.56
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,39.68,27.81
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,50.98,37.72
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,75.7,45.56
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,120.31,70.12
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,166.21,101.75
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,217.31,140.81
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,268.14,182.2
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,323.37,227.01
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,373.65,267.61
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,424.88,307.99
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,472.91,344.83
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,520.35,380.0
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,561.41,409.73
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,603.15,438.93
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,640.85,464.64
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,676.39,488.17
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,707.37,508.07
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,735.71,525.75
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,759.03,541.46
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,779.3,554.73
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,795.23,563.69
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,807.99,570.65
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,815.56,575.54
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,819.87,578.47
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,818.94,577.24
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,814.78,574.04
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,806.17,568.99
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,794.3,561.93
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,776.86,551.55
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,756.29,538.75
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,731.19,521.99
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,703.23,503.09
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,669.76,480.22
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,634.39,455.63
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,595.43,428.03
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,557.76,400.64
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,512.66,367.45
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,466.68,332.82
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,417.51,295.69
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,368.39,257.54
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,314.02,214.85
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,263.2,174.22
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,211.26,133.21
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,162.32,96.03
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,113.78,63.25
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,70.86,41.16
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,47.12,33.31
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,39.54,26.77
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,26.61,15.4
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,15.91,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,16.59,1.27
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,32.45,20.85
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,43.68,31.15
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,54.77,40.91
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,80.53,50.44
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,123.4,75.08
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,170.75,108.22
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,220.93,146.47
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,270.52,186.6
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,322.47,228.62
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,372.8,268.38
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,424.56,308.15
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,473.04,345.12
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,519.73,379.72
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,563.48,411.37
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,606.07,441.33
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,644.38,467.55
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,680.71,491.79
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,711.89,512.04
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,731.5,524.46
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,754.65,540.18
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,774.91,553.81
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,791.05,563.28
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,804.22,570.55
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,811.48,574.98
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,815.62,577.52
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,814.24,575.67
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,809.77,571.95
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,791.89,556.73
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,750.89,526.22
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,733.02,515.08
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,712.85,502.2
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,718.45,509.21
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,705.87,503.79
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,672.51,480.95
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,637.12,456.45
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,597.34,429.42
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,556.02,400.58
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,510.97,367.64
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,464.43,332.82
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,414.82,295.45
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,365.56,257.35
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,314.03,216.52
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,264.36,176.75
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,213.02,136.64
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,165.14,100.52
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,117.97,68.62
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,73.87,44.38
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,49.43,35.27
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,40.46,27.48
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,27.78,16.21
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,15.11,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,14.8,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,29.41,18.3
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,38.31,26.61
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,49.48,36.43
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,77.59,45.72
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,122.88,71.59
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,169.73,104.73
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,221.8,145.22
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,272.79,187.06
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,328.11,232.22
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,379.17,273.54
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,431.35,314.75
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,479.92,352.28
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,527.89,388.21
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,569.27,417.63
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,611.36,446.48
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,649.18,472.35
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,684.79,496.03
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,716.09,516.46
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,744.72,534.69
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,768.66,550.85
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,789.54,564.18
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,805.94,573.71
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,819.19,581.24
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,826.46,586.19
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,830.39,589.1
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,829.79,587.95
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,825.85,584.75
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,816.57,579.17
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,803.96,571.52
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,786.87,561.19
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,766.56,548.76
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,741.29,532.07
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,713.11,513.03
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,680.75,490.82
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,645.88,466.46
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,606.47,439.22
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,565.16,409.9
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,519.93,376.24
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,473.57,340.88
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,424.04,302.85
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,373.63,263.11
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,320.93,220.47
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,269.45,178.32
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,216.37,135.88
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,162.96,94.73
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,112.76,60.35
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,68.01,37.09
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,41.76,28.87
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,35.07,23.05
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.85,13.78
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,13.76,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,14.77,0.0
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,29.29,18.14
2016,8,10,6,45,297.5,52.5,2.9,26.5,107.0,39.51,27.6
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.77,36.66
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,81.76,49.17
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,126.52,75.41
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,172.22,107.88
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,223.29,147.6
2016,8,10,8,15,667.5,98.5,3.4,29.5,420.0,274.21,189.25
2016,8,10,8,30,699.0,104.0,3.4,30.0,473.0,327.33,232.6
2016,8,10,8,45,726.5,106.0,3.45,30.5,525.0,379.65,274.85
2016,8,10,9,0,754.0,108.0,3.5,31.0,577.0,430.83,315.34
2016,8,10,9,15,771.0,111.0,3.45,31.5,624.0,478.58,352.24
2016,8,10,9,30,788.0,114.0,3.4,32.0,671.0,525.82,387.65
2016,8,10,9,45,802.5,116.0,3.35,33.0,713.0,569.97,418.98
2016,8,10,10,0,817.0,118.0,3.3,34.0,755.0,608.55,445.45
2016,8,10,10,15,827.0,120.0,3.25,34.5,791.0,646.15,471.28
2016,8,10,10,30,837.0,122.0,3.2,35.0,827.0,681.67,494.99
2016,8,10,10,45,845.0,123.0,3.2,35.5,856.5,712.66,515.3
2016,8,10,11,0,853.0,124.0,3.2,36.0,886.0,741.08,533.47
2016,8,10,11,15,858.0,125.0,3.2,36.0,907.5,764.5,549.13
2016,8,10,11,30,863.0,126.0,3.2,36.0,929.0,784.93,562.21
2016,8,10,11,45,867.5,125.5,3.2,36.5,943.5,800.68,570.85
2016,8,10,12,0,872.0,125.0,3.2,37.0,958.0,813.3,577.48
2016,8,10,12,15,873.0,125.5,3.25,37.0,964.0,820.72,582.28
2016,8,10,12,30,874.0,126.0,3.3,37.0,970.0,824.91,585.12
