Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,132.81,98.04
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,97.4,70.71
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,116.55,85.72
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,135.58,100.53
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,113.77,83.75
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,92.27,67.16
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,62.55,44.11
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,33.07,20.89
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,26.49,15.69
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,19.92,10.46
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,28.74,17.69
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,37.56,24.99
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,21.39,11.9
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.24
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,14.83,7.01
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,22.1,12.75
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,30.54,19.95
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,39.02,27.07
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,39.4,27.28
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,39.8,27.45
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,62.63,46.13
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,85.38,64.47
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,87.83,66.05
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,90.27,67.63
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,180.91,139.38
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,272.91,210.21
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,316.34,242.31
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,361.68,275.47
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,373.85,283.33
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,385.17,290.47
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,454.09,339.25
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,513.7,379.36
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,386.54,286.65
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,231.6,172.01
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,231.62,171.85
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,231.54,170.73
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,234.2,173.39
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,236.74,175.79
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,265.47,197.51
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,294.16,219.01
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,287.61,214.36
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,280.94,209.77
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,339.77,253.9
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,385.2,287.61
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,382.19,285.85
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,378.53,283.83
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,264.22,199.31
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,148.31,111.03
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,218.4,166.09
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,280.63,214.17
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,271.0,207.14
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,260.19,199.25
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,204.64,156.73
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,149.0,113.8
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,165.69,126.52
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,176.95,134.06
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,147.58,110.7
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,119.06,87.95
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,90.32,65.29
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,65.67,46.4
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,44.72,32.47
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,28.94,18.31
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,14.9,0.81
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,8.73,1.6
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,11.4,3.83
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,13.7,5.7
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,16.0,7.54
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,86.27,64.37
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,162.06,124.32
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,205.89,157.75
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,253.01,193.47
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,254.1,193.97
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,252.9,192.6
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,278.58,211.42
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,304.74,230.34
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,397.49,299.84
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,484.52,363.67
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,638.94,478.88
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,770.56,574.74
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,735.82,544.21
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,658.78,485.22
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,615.54,453.65
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,555.67,409.9
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,585.9,432.13
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,615.34,453.27
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,614.98,452.06
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,613.35,450.15
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,747.64,550.65
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,828.67,610.38
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,810.27,597.85
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,788.8,583.94
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,720.2,533.37
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,635.4,470.71
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,664.9,495.44
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,663.4,497.35
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,627.82,471.14
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,584.71,439.29
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,527.5,396.09
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,473.61,354.89
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,431.38,321.95
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,383.28,282.99
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,328.38,237.97
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,275.63,194.05
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,221.02,149.33
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,170.46,108.69
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,120.32,71.73
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,77.55,44.94
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,39.02,27.33
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,29.45,18.42
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,14.81,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,12.59,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,23.92,12.34
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,35.94,24.61
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,59.34,36.66
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,98.71,59.13
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,149.64,95.42
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,96.04,63.25
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,10.66,3.09
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,93.07,69.43
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,178.36,136.78
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,314.49,239.55
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,470.84,358.01
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,520.91,397.55
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,570.58,436.16
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,551.55,419.9
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,502.04,379.88
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,624.1,473.2
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,732.18,555.01
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,764.54,576.74
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,794.35,595.77
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,818.34,611.43
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,839.23,624.94
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,855.27,634.14
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,867.96,641.1
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,874.71,645.42
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,878.06,647.58
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,876.74,645.36
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,872.01,640.99
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,861.78,634.07
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,848.2,625.0
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,829.3,612.66
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,807.24,598.24
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,780.13,580.11
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,750.18,559.51
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,712.96,532.87
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,680.27,508.91
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,638.05,478.88
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,594.23,447.03
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,545.18,409.83
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,495.84,371.61
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,442.17,329.75
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,389.47,287.61
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,333.46,241.78
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,279.97,197.39
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,225.16,152.59
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,174.55,111.96
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,123.46,74.32
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,77.22,44.59
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,40.29,28.22
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,30.06,18.66
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,11.02,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.93,11.34
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,31.79,21.1
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,57.15,31.78
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,101.1,56.27
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,152.8,93.21
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,205.16,135.07
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,264.74,184.39
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,319.6,231.33
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,376.34,279.2
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,430.57,323.7
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,484.3,366.63
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,534.67,406.6
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,584.21,444.91
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,629.55,478.32
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,673.24,509.64
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,712.25,536.84
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,748.84,561.73
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,780.1,581.43
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,808.41,598.78
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,832.42,614.14
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,853.16,627.3
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,867.04,636.1
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,877.23,642.54
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,883.64,646.35
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,886.57,647.96
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,883.89,644.88
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,877.75,639.66
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,867.29,632.76
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,853.42,623.7
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,833.46,610.87
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,810.41,596.01
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,782.97,579.15
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,752.66,560.06
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,715.11,533.41
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,682.06,509.39
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,639.15,478.35
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,594.65,445.57
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,545.56,408.7
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,496.03,370.65
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,443.44,329.88
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,390.03,287.42
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,334.41,241.95
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,281.03,197.63
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,225.23,152.02
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,173.51,110.42
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,122.13,72.52
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,78.56,45.0
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,37.94,26.2
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,27.99,16.83
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,14.06,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,10.62,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,22.07,10.44
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,32.52,21.7
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,60.3,34.18
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,103.58,59.28
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,154.86,96.39
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,206.53,138.01
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,262.54,184.39
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,316.9,230.28
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,374.91,278.32
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,428.38,321.37
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,482.64,363.74
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,532.84,402.48
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,582.41,439.66
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,623.88,469.29
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,667.65,499.56
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,706.17,526.31
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,742.41,550.93
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,773.75,570.14
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,802.33,586.68
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,825.56,600.72
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,845.63,612.69
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,861.54,621.21
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,874.16,627.67
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,880.88,631.68
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,884.16,633.64
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,881.38,631.86
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,875.18,628.04
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,864.29,621.34
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,850.04,612.59
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,830.85,600.71
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,808.5,586.83
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,781.06,569.6
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,750.77,550.39
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,678.82,498.65
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,595.45,438.94
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,554.37,410.64
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,512.94,381.26
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,480.88,358.32
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,444.8,331.55
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,423.74,314.75
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,386.78,284.44
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,331.64,239.84
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,277.81,195.45
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,222.76,150.65
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,171.86,109.78
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,120.46,71.66
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,76.6,43.52
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,35.79,24.47
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,25.81,14.97
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,12.94,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,11.41,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,21.79,9.94
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,34.1,23.01
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,61.96,37.22
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,101.98,61.84
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,150.1,96.77
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,202.66,138.28
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,256.94,182.02
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,309.15,224.68
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,364.1,268.59
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,416.6,309.16
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,470.48,349.36
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,482.97,358.54
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,473.89,351.1
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,510.4,375.35
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,545.91,397.62
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,611.52,442.54
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,669.31,481.38
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,674.43,483.24
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,674.79,482.42
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,668.91,478.59
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,671.49,480.05
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,702.51,502.28
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,744.77,531.23
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,820.29,585.8
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,866.48,618.78
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,864.13,616.82
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,858.58,613.41
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,848.61,607.89
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,835.48,600.43
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,827.91,597.14
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,804.67,583.55
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,776.86,567.7
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,746.39,549.27
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,579.13,429.97
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,406.52,302.87
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,458.54,343.65
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,488.28,366.29
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,420.66,316.4
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,350.92,264.83
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,304.02,230.08
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,259.96,196.9
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,224.76,169.42
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,190.33,142.09
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,156.66,115.4
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,124.35,89.64
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,93.52,65.65
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,65.26,44.41
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,40.39,28.4
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,24.6,13.82
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,10.62,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,20.43,8.69
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,32.15,21.45
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,62.2,36.19
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,105.95,63.71
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,155.15,99.59
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,205.14,139.33
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,260.0,183.73
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,312.87,226.8
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,368.34,270.69
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,421.13,310.57
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,475.0,349.36
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,524.92,385.96
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,574.26,421.21
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,618.91,452.36
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,662.15,481.86
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,700.96,508.84
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,737.75,534.14
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,769.31,556.31
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,798.2,576.35
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,822.49,592.33
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,843.8,606.48
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,657.36,477.29
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,409.93,298.46
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,671.1,490.28
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,868.12,623.58
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,865.25,620.78
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,859.19,618.02
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,802.11,578.2
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,718.14,518.53
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,709.07,514.13
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,697.44,507.34
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,732.78,535.4
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,746.17,548.02
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,709.24,522.92
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,670.49,496.46
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,550.16,409.93
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,436.92,327.07
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,475.7,357.21
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,487.68,365.03
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,434.73,324.39
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,382.68,283.66
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,327.83,239.51
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,275.31,196.42
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,220.74,152.18
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,170.74,112.12
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,117.69,72.03
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,75.5,44.03
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,37.23,25.57
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,24.86,13.65
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,10.62,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,20.35,8.21
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.02,22.11
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,64.1,38.18
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,104.62,64.13
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,153.22,100.11
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,206.04,142.51
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,260.42,186.97
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,312.61,230.53
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,367.61,275.75
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,420.37,317.96
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,474.64,360.22
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,524.03,398.5
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,573.24,435.76
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,618.05,468.54
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,663.11,500.77
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,702.03,528.65
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,738.98,554.72
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,771.3,576.2
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,801.23,595.23
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,745.4,551.3
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,659.69,486.05
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,775.66,571.62
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,871.25,638.66
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,746.56,548.21
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,580.89,426.18
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,661.42,486.0
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,724.59,531.99
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,804.09,591.28
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,838.27,617.87
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,820.14,606.08
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,798.82,592.48
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,771.49,575.71
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,750.36,562.36
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,710.93,534.5
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,670.3,505.43
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,459.27,349.13
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,245.6,185.53
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,395.62,302.18
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,488.45,369.89
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,435.25,328.1
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,382.95,286.49
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,327.83,241.43
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,275.06,197.53
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,220.62,152.81
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,170.75,112.41
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,117.09,71.74
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,74.6,43.38
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,36.66,25.14
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,24.11,12.74
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,10.23,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,19.62,7.27
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.31,20.62
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,63.93,36.93
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,102.24,65.42
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,134.26,92.74
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,137.88,101.77
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,124.52,95.45
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,236.72,178.26
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,373.35,281.87
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,334.83,256.71
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,243.35,186.85
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,296.24,227.73
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,362.67,278.2
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,416.17,317.95
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,484.36,367.88
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,371.3,282.33
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,237.29,178.99
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,545.02,416.97
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,800.62,601.69
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,727.35,543.51
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,596.94,444.12
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,430.69,323.1
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,233.84,174.6
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,457.54,344.2
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,670.18,497.14
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,611.23,452.85
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,566.69,419.47
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,738.13,550.81
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,852.29,635.59
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,832.05,621.51
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,808.75,606.13
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,579.1,438.74
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,316.51,237.81
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,533.04,406.89
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,676.27,515.02
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,633.89,483.67
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,594.09,454.25
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,545.06,416.64
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,495.64,377.9
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,442.17,335.64
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,389.3,292.85
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,181.56,134.04
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,8.37,1.2
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,6.84,0.0
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,5.31,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,4.17,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,9.83,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,18.96,6.36
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,30.01,19.5
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,64.77,36.4
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,109.3,65.78
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,159.65,103.69
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,183.43,131.52
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,180.33,135.84
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,267.87,200.73
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,375.59,282.97
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,429.25,325.96
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,484.39,369.03
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,534.15,407.77
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,583.51,445.31
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,628.71,478.25
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,672.7,509.57
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,711.88,537.67
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,740.8,558.39
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,738.73,551.43
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,703.78,521.85
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,655.45,485.79
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,599.63,444.0
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,599.22,442.59
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,597.34,439.91
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,494.41,365.43
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,373.3,276.45
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,366.92,272.21
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,360.27,267.45
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,401.86,298.43
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,442.64,328.4
