Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,318.73,237.7
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,189.13,140.49
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,211.05,157.81
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,232.85,174.82
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,308.11,232.51
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,369.57,278.89
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,429.79,325.33
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,477.55,361.23
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,490.52,371.1
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,483.16,364.8
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,408.36,307.88
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,347.46,261.11
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,174.62,129.87
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,18.3,9.29
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,15.22,6.87
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,12.16,4.39
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,9.49,2.16
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,6.82,0.0
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.16,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.51,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.79,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,9.44,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,18.07,5.27
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,32.73,21.73
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,66.83,41.11
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,104.04,65.71
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,150.57,100.3
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,189.4,135.43
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,216.17,160.21
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,250.33,188.96
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,281.25,214.02
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,373.61,283.67
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,483.61,366.14
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,534.11,403.68
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,583.26,439.52
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,628.78,471.87
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,673.28,502.73
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,712.62,530.11
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,750.0,555.71
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,706.22,519.65
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,632.37,462.85
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,753.17,551.31
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,855.78,622.99
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,868.04,629.85
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,876.58,635.06
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,823.95,596.59
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,754.24,545.41
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,586.04,428.2
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,398.48,292.5
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,540.98,398.13
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,677.71,494.75
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,757.9,553.04
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,809.68,591.52
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,780.41,572.52
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,748.65,552.07
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,594.88,441.06
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,433.22,321.89
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,532.95,398.27
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,589.8,440.29
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,493.73,369.12
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,406.1,304.17
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,404.67,302.5
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,384.71,284.8
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,329.08,240.03
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,275.95,196.63
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,220.46,151.93
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,166.27,108.7
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,116.17,71.02
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,73.73,42.38
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,35.37,23.6
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,20.38,7.96
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,10.62,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,9.44,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,18.14,4.66
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,31.84,20.84
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,69.05,40.2
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,110.71,68.35
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,160.54,106.11
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,214.95,150.08
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,271.01,195.78
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,324.37,239.45
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,380.54,284.35
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,433.61,325.33
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,487.77,365.76
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,537.92,403.46
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,587.93,440.12
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,631.93,470.84
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,676.58,501.18
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,534.39,397.15
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,327.01,241.81
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,448.92,332.15
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,561.78,412.36
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,549.71,402.12
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,535.35,390.97
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,568.23,413.62
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,600.86,435.61
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,766.42,554.74
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,894.85,642.98
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,804.96,579.32
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,692.78,499.32
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,789.09,570.78
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,857.76,620.25
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,836.16,606.01
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,811.76,590.66
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,711.57,519.22
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,603.64,441.7
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,639.25,469.81
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,656.39,483.81
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,602.34,446.11
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,544.91,405.83
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,433.93,324.86
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,339.36,254.79
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,298.13,224.47
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,258.41,194.55
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,222.41,166.69
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,188.16,139.89
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,152.52,112.04
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,119.08,85.78
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,87.23,61.11
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,58.58,39.28
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,34.19,22.54
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,16.6,4.55
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,8.65,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,19.07,10.27
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,31.33,20.07
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,46.14,32.59
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,61.17,45.12
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,77.52,58.4
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,94.04,71.54
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,110.23,84.1
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,126.85,96.82
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,130.97,99.53
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,134.91,102.07
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,165.3,125.22
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,196.59,148.65
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,226.26,170.47
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,268.0,200.91
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,291.45,217.66
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,315.23,234.53
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,393.82,291.24
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,490.16,358.16
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,532.51,387.07
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,575.41,416.38
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,585.86,422.61
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,611.68,439.18
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,747.97,534.91
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,872.72,619.09
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,773.36,549.81
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,662.64,473.35
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,648.39,464.9
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,632.94,454.82
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,725.0,522.1
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,797.61,574.29
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,767.88,554.69
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,735.98,534.35
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,615.42,450.72
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,499.57,368.27
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,552.26,410.29
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,581.13,433.28
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,428.23,321.48
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,277.1,208.93
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,341.16,257.64
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,377.31,281.41
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,317.45,233.6
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,265.64,191.5
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,211.77,148.21
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,163.06,109.34
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,113.69,72.05
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,72.31,43.38
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,35.47,21.04
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,18.09,4.17
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,8.65,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,16.66,2.45
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,34.07,20.17
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,71.43,43.04
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,112.81,72.02
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,162.46,110.11
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,211.92,150.15
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,267.06,195.14
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,325.39,242.49
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,382.15,287.6
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,435.23,328.86
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,489.94,370.08
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,540.39,407.55
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,590.82,443.92
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,636.45,475.23
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,681.11,504.98
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,639.54,472.25
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,571.8,421.02
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,612.23,448.62
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,652.88,475.15
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,763.1,553.62
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,860.16,619.96
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,866.42,621.88
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,878.63,628.3
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,884.8,632.55
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,887.8,634.87
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,884.45,633.17
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,877.93,629.52
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,772.55,556.36
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,658.49,476.18
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,742.46,539.19
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,806.18,586.22
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,776.22,566.23
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,744.01,545.23
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,708.07,521.69
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,670.17,496.3
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,625.91,466.51
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,580.79,435.33
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,532.45,400.32
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,483.71,364.03
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,430.11,323.62
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,377.94,283.17
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,317.43,235.01
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,265.32,192.52
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,210.92,148.61
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,161.84,109.29
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,112.7,72.1
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,71.98,43.75
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,34.88,20.43
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,16.61,1.65
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,8.26,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,15.89,1.25
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,34.92,20.61
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,70.16,43.27
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,112.48,73.66
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,161.3,111.25
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,210.41,150.94
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,265.03,195.37
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,317.25,237.9
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,372.75,282.23
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,430.06,326.99
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,483.77,368.03
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,533.77,405.07
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,583.99,441.27
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,629.57,473.27
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,674.44,504.02
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,713.89,531.35
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,751.68,557.13
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,784.47,578.05
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,815.06,597.19
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,839.5,613.15
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,861.18,627.2
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,718.99,524.22
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,539.83,393.55
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,542.41,395.68
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,544.04,396.29
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,548.94,399.93
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,552.92,402.96
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,729.4,532.6
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,860.35,625.77
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,761.82,555.34
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,649.89,475.08
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,428.62,318.3
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,207.71,153.46
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,478.34,360.77
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,678.55,505.42
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,633.56,473.28
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,587.64,441.14
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,537.71,404.43
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,487.73,366.83
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,433.5,325.7
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,380.68,284.55
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,324.24,239.29
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,266.14,192.08
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,211.16,147.68
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,161.69,108.04
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,111.95,70.41
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,70.79,41.89
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,33.88,19.19
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,15.85,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,8.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,8.26,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,15.98,0.3
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,34.3,18.14
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,75.32,41.47
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,120.77,73.35
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,175.19,115.87
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,228.54,160.36
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,287.13,209.47
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,268.72,203.63
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,199.16,153.07
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,231.75,178.22
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,265.58,203.78
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,357.09,273.47
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,460.26,350.26
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,474.4,358.8
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,471.64,355.14
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,460.43,345.61
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,445.08,332.89
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,397.79,296.83
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,362.29,269.19
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,434.09,322.27
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,524.19,386.99
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,383.2,284.47
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,244.48,181.11
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,621.4,466.46
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,907.73,664.3
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,842.02,616.28
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,730.71,535.23
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,668.54,491.05
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,590.67,435.23
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,658.78,486.57
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,718.9,530.9
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,538.59,400.89
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,354.19,263.97
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,314.22,235.15
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,275.3,206.41
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,311.77,235.56
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,354.61,268.88
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,314.92,239.16
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,267.66,203.62
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,258.29,197.03
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,237.95,181.45
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,205.26,155.67
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,173.02,129.83
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,140.2,103.62
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,109.01,78.53
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,79.14,54.93
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,52.16,34.04
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,29.28,16.74
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,12.9,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,6.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,8.65,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,16.6,0.0
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,35.28,18.91
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,74.47,42.5
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,98.34,65.84
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,106.55,78.06
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,123.67,92.84
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,142.4,108.42
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,201.66,154.23
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,263.61,201.99
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,300.25,230.19
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,337.62,258.45
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,375.13,286.68
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,412.74,314.52
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,561.19,426.93
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,700.62,529.87
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,739.63,556.71
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,776.41,581.12
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,808.08,600.66
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,837.06,618.24
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,860.3,633.11
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,880.36,645.91
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,894.46,655.03
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,905.17,662.01
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,746.75,550.02
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,530.71,389.92
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,519.82,382.18
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,490.73,360.93
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,722.47,533.56
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,875.3,641.33
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,854.17,626.93
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,829.97,611.58
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,801.05,594.0
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,769.38,574.41
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,725.06,542.41
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,670.14,501.94
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,537.83,404.98
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,403.78,305.0
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,465.08,352.62
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,488.66,369.83
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,433.63,327.45
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,380.15,285.48
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,323.12,239.5
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,264.95,192.05
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,209.19,146.97
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,159.53,107.17
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,109.13,69.29
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,67.1,40.07
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,32.68,18.17
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.81,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,8.26,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,15.8,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,36.54,20.08
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,74.64,44.46
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,117.22,74.98
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,169.36,115.56
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,220.75,157.73
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,282.76,208.56
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,256.83,194.93
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,201.58,154.57
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,348.14,267.34
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,505.72,386.41
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,388.99,298.51
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,202.31,153.0
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,199.97,150.81
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,197.33,148.11
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,153.6,114.27
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,110.09,80.43
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,197.61,147.47
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,303.81,226.5
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,370.72,275.83
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,439.11,325.51
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,554.13,408.83
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,670.55,490.37
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,812.78,594.41
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,912.52,663.69
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,908.29,660.29
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,900.7,655.49
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,795.94,581.71
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,653.3,477.58
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,761.95,560.26
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,827.56,609.02
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,739.79,545.79
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,621.42,459.72
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,675.94,502.34
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,692.25,516.98
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,592.19,443.0
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,482.95,362.31
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,502.74,378.17
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,499.32,375.19
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,443.64,332.58
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,389.26,290.04
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,330.42,242.8
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,275.17,197.66
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,217.88,151.4
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,162.93,107.35
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,110.77,68.12
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,68.64,39.23
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,31.57,16.32
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,13.55,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,7.87,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,15.07,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,37.58,21.55
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,74.57,46.75
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,118.49,78.76
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,170.18,118.75
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,222.44,160.47
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,283.32,209.6
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,343.59,259.21
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,402.53,306.98
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,460.03,352.1
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,520.51,398.33
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,572.56,437.08
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,622.63,473.38
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,671.34,507.86
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,719.39,541.04
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,759.16,568.71
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,796.8,594.09
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,830.49,614.97
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,850.44,626.46
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,873.59,641.23
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,893.64,653.93
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,908.26,661.77
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,919.56,667.51
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,925.69,671.29
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,928.4,672.99
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,924.06,669.09
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,916.33,663.15
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,903.48,655.06
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,887.36,644.92
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,865.48,631.04
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,840.65,615.25
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,820.85,602.67
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,787.11,580.62
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,747.82,554.13
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,706.53,525.56
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,660.64,494.08
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,613.53,460.95
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,560.95,422.11
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,509.07,382.86
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,451.96,339.33
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,396.19,295.64
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,336.13,247.79
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,279.65,201.81
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,221.11,154.16
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,165.05,108.86
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,111.25,68.25
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,68.2,38.67
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,30.84,15.41
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,13.38,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,7.47,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,14.41,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,37.25,20.8
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,74.42,46.1
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,118.86,78.7
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,171.0,119.25
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,223.04,161.25
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,282.86,209.87
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,342.53,259.04
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,400.8,306.34
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,457.44,350.85
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,516.76,396.25
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,568.48,434.8
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,620.12,472.25
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,666.58,505.24
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,714.44,538.42
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,754.65,566.46
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,792.8,592.23
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,825.93,612.61
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,845.49,623.66
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,868.86,638.41
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,889.18,651.08
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,907.6,661.46
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,922.85,669.77
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,928.57,673.26
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,930.79,674.64
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,927.21,672.35
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,920.15,667.93
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,907.84,659.93
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,892.16,649.83
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,870.52,636.12
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,845.74,620.37
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,815.92,601.01
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,783.36,579.77
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,744.12,554.05
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,709.82,530.09
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,664.21,498.69
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,617.24,465.57
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,565.0,426.86
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,512.45,387.0
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,456.28,343.87
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,400.58,299.9
