Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,15,127.5,9.5,1.6,18.5,16.5,14.15,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,208.0,17.0,1.95,13.5,41.5,46.87,11.45
2016,9,30,7,0,416.0,34.0,2.2,14.0,83.0,118.81,74.36
2016,9,30,7,15,509.5,43.0,2.2,14.5,136.0,177.72,124.86
2016,9,30,7,30,603.0,52.0,2.2,15.0,189.0,247.41,185.19
2016,9,30,7,45,658.5,58.0,2.25,15.5,245.5,310.25,240.68
2016,9,30,8,0,714.0,64.0,2.3,16.0,302.0,378.82,299.45
2016,9,30,8,15,750.5,68.5,2.1,16.5,357.5,441.7,351.55
2016,9,30,8,30,787.0,73.0,1.9,17.0,413.0,506.95,403.19
2016,9,30,8,45,812.0,76.5,1.7,18.0,465.5,566.47,447.33
2016,9,30,9,0,837.0,80.0,1.5,19.0,518.0,626.46,489.45
2016,9,30,9,15,855.0,83.0,1.5,19.5,566.0,675.74,524.42
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,728.97,560.82
2016,9,30,9,45,885.5,88.5,1.5,20.5,655.5,776.34,590.63
2016,9,30,10,0,898.0,91.0,1.5,21.0,697.0,821.84,618.66
2016,9,30,10,15,907.5,92.5,1.45,21.0,732.0,861.68,643.06
2016,9,30,10,30,917.0,94.0,1.4,21.0,767.0,898.96,665.49
2016,9,30,10,45,922.5,96.0,1.35,21.5,794.5,930.46,682.6
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,958.81,697.5
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,981.38,709.97
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,1000.51,720.3
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,1014.04,725.78
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,1023.93,729.11
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,1027.26,730.9
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,1026.82,730.6
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,1021.17,726.82
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,1011.78,720.91
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,995.29,711.24
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,975.26,699.53
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,949.98,686.18
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,921.46,670.61
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,887.19,650.43
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,850.17,628.26
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,807.16,601.8
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,762.02,573.51
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,711.81,540.64
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,660.36,504.55
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,608.6,467.08
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,551.4,424.58
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,488.16,376.51
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,426.48,327.93
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,359.27,272.97
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,295.96,219.54
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,227.55,162.39
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,166.95,111.12
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,100.96,57.92
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,47.08,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,10.66,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,21.4,11.84
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,36.21,24.82
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,51.06,37.62
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,67.26,51.29
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,83.55,64.7
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,78.42,60.14
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,73.8,56.02
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,81.35,61.9
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,88.96,67.72
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,210.27,165.23
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,349.84,271.74
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,265.81,205.39
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,180.77,138.09
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,179.12,136.79
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,177.47,135.25
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,271.64,207.15
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,356.09,269.06
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,402.48,302.45
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,449.65,336.05
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,546.32,404.49
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,622.2,456.41
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,551.13,404.79
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,456.96,337.65
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,369.88,275.09
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,264.64,197.55
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,358.77,268.21
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,433.0,321.82
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,537.86,398.72
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,635.52,468.18
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,629.71,465.69
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,620.59,461.83
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,519.49,390.37
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,409.67,310.95
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,259.9,199.76
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,126.65,95.88
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,240.05,187.5
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,332.64,259.21
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,291.86,227.52
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,252.05,196.39
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,209.95,162.6
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,169.45,129.18
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,127.4,94.28
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,88.89,61.98
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,46.76,27.84
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,13.19,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,39.33,5.48
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,94.73,60.99
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,148.58,105.81
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,213.28,159.74
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,276.94,213.08
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,343.87,267.57
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,405.82,316.59
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,471.15,366.42
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,530.11,409.85
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,590.32,452.71
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,645.34,491.5
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,700.33,529.31
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,748.08,561.26
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,794.47,591.54
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,835.9,616.8
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,868.93,636.31
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,900.8,655.04
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,929.93,671.92
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,952.81,686.14
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,972.59,698.54
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,989.88,708.1
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,1018.89,725.09
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,1022.02,726.57
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,1021.43,726.19
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,1015.24,723.21
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,1005.4,718.12
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,988.99,708.37
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,969.1,696.59
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,943.19,680.29
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,914.18,662.05
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,879.93,641.14
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,843.02,618.4
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,797.16,589.92
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,757.47,565.27
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,705.94,531.94
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,653.44,496.28
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,594.89,454.2
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,536.64,411.1
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,474.6,364.0
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,413.51,316.09
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,345.78,261.72
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,282.73,209.45
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,213.31,152.21
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,152.81,101.8
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,88.29,49.63
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,29.97,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,39.72,2.57
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,96.44,61.29
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,150.84,106.45
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,219.96,163.87
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,281.05,215.36
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,348.45,270.7
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,409.92,320.08
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,474.66,370.4
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,534.99,415.97
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,597.13,461.51
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,651.52,499.99
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,702.79,535.34
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,750.31,566.74
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,796.35,595.76
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,837.02,621.99
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,875.52,646.64
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,908.12,666.44
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,938.04,684.44
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,960.52,698.52
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,965.85,701.65
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,977.02,707.48
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,999.69,720.72
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,1003.63,723.38
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,1004.01,724.08
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,998.2,719.54
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,988.83,712.92
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,972.26,702.81
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,952.38,690.71
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,926.81,675.36
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,898.21,658.02
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,862.97,635.86
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,825.32,611.99
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,781.49,584.0
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,736.04,554.49
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,684.38,519.46
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,634.62,484.82
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,576.47,442.42
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,519.01,399.39
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,455.81,351.0
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,395.04,303.05
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,328.29,249.34
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,266.51,198.18
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,198.65,142.36
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,139.87,93.74
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,78.11,43.25
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,23.56,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,33.49,0.0
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,84.14,54.01
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,135.81,96.43
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,198.89,148.71
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,259.61,199.71
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,334.27,261.14
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,230.49,182.03
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,89.12,67.32
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,106.49,81.09
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,124.0,94.64
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,95.94,71.92
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,69.32,50.4
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,129.07,97.86
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,191.82,146.59
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,331.7,255.67
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,483.56,369.62
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,502.72,382.03
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,521.64,394.69
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,631.16,474.96
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,721.99,540.06
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,715.26,532.77
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,706.51,524.72
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,592.9,442.46
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,477.94,357.66
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,589.45,441.08
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,698.12,519.4
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,678.21,504.74
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,657.21,490.07
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,640.33,478.28
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,621.49,465.11
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,730.88,547.62
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,806.48,602.01
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,762.27,571.85
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,716.68,541.33
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,666.02,505.62
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,617.14,470.41
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,560.01,428.64
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,503.65,386.39
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,441.07,338.48
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,381.09,291.21
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,315.33,237.98
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,254.81,187.81
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,187.78,133.39
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,128.45,85.09
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,69.75,37.06
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,17.37,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,38.19,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,92.1,57.84
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,146.36,102.7
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,216.14,160.45
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,278.66,213.16
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,348.34,270.67
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,409.77,320.37
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,474.59,371.06
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,534.95,416.06
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,597.21,460.85
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,565.42,434.81
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,505.45,387.64
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,509.14,387.98
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,490.19,371.6
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,691.1,519.36
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,873.64,642.49
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,905.02,658.92
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,921.39,666.73
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,943.18,679.53
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,961.82,690.27
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,977.44,698.24
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,989.76,704.22
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,993.0,706.03
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,992.73,705.86
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,985.94,700.34
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,975.67,692.85
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,959.11,682.94
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,939.27,671.09
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,914.37,656.49
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,886.48,639.97
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,852.21,619.19
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,815.48,596.65
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,781.33,575.63
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,736.26,546.91
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,686.2,514.69
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,635.27,479.96
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,578.1,438.96
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,521.29,396.98
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,459.04,349.79
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,398.07,302.1
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,331.56,248.83
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,269.9,197.87
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,200.79,141.36
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,141.33,92.34
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,76.71,38.26
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,20.85,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,38.67,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,93.74,58.42
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,148.48,103.73
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,219.39,162.19
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,286.26,217.91
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,362.22,279.99
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,424.29,329.98
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,489.48,380.64
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,548.88,425.55
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,611.08,471.08
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,664.69,508.78
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,717.75,544.58
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,614.56,465.03
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,452.69,341.37
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,477.39,359.56
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,501.93,376.63
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,614.36,457.47
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,731.37,538.2
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,746.02,546.41
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,739.98,541.79
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,683.87,500.12
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,602.32,441.1
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,670.19,489.46
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,714.52,520.7
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,734.09,534.22
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,751.38,546.33
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,883.7,640.25
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,952.53,684.57
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,789.76,576.08
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,588.38,432.46
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,731.77,540.54
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,826.52,607.01
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,779.28,575.76
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,738.59,549.72
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,687.53,516.75
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,635.65,481.27
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,576.26,438.32
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,517.75,394.84
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,455.47,347.47
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,394.41,299.6
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,324.22,243.66
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,260.24,191.22
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,191.39,135.15
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,132.53,86.9
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,66.33,30.91
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,13.42,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,40.54,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,102.11,62.88
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,159.62,110.89
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,229.17,168.16
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,236.65,180.25
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,223.38,173.18
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,347.35,271.11
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,492.03,382.68
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,551.36,427.45
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,611.93,472.42
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,372.17,292.16
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,55.35,38.68
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,139.17,105.19
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,229.46,174.55
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,259.6,197.03
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,273.64,207.38
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,627.06,478.07
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,928.97,686.72
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,745.91,556.83
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,469.56,351.35
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,447.03,335.47
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,423.85,318.15
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,737.74,554.79
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,981.74,725.76
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,972.31,719.15
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,959.58,711.97
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,942.86,702.94
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,923.02,691.82
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,895.73,674.16
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,865.83,654.69
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,644.73,494.53
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,405.88,311.66
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,450.94,349.37
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,504.81,392.18
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,565.68,441.94
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,601.66,472.11
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,542.69,427.74
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,485.06,383.57
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,421.73,333.69
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,361.44,284.86
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,293.41,228.7
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,235.79,179.62
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,169.99,124.19
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,114.34,77.44
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,58.52,25.78
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,10.34,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,41.0,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,103.03,65.84
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,161.61,117.41
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,232.07,178.43
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,295.44,234.26
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,365.29,294.19
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,427.88,346.65
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,493.67,399.84
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,553.16,445.63
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,611.86,489.19
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,573.77,456.2
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,503.96,398.78
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,539.93,423.86
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,575.24,447.32
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,744.92,573.32
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,892.88,674.39
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,913.9,685.1
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,943.01,702.3
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,965.54,714.19
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,984.85,723.92
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,998.37,730.31
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,1008.43,734.57
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,1011.51,736.36
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,1011.03,736.06
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,1004.9,730.86
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,995.22,723.57
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,978.27,713.16
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,958.0,700.74
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,932.93,684.3
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,904.76,665.87
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,870.36,645.51
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,833.45,623.28
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,796.59,599.66
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,749.07,568.4
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,697.33,533.37
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,644.8,495.89
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,588.0,454.38
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,531.16,411.6
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,466.62,361.91
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,405.63,313.31
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,338.13,258.23
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,275.3,205.21
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,203.86,145.66
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,142.56,93.85
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,61.32,22.31
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,50.81,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,127.26,79.67
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,191.27,137.83
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,267.01,204.22
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,333.88,263.22
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,406.35,324.8
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,471.47,378.49
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,539.08,431.96
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,600.32,478.72
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,656.72,520.38
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,652.58,513.47
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,613.87,481.13
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,653.6,508.59
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,691.65,533.68
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,825.03,628.09
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,938.94,702.15
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,970.99,719.97
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,999.86,736.33
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,1022.54,750.08
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,1041.63,761.63
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,1053.74,767.81
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,1062.01,771.72
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,1065.23,774.09
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,1064.6,774.2
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,1057.18,770.12
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,1045.96,763.79
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,1028.49,753.54
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,1007.42,741.05
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,980.19,724.56
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,949.77,705.94
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,913.92,683.27
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,875.34,658.65
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,830.36,629.43
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,783.49,598.6
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,731.19,563.91
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,683.57,530.59
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,622.66,486.08
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,562.16,440.57
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,495.26,389.04
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,430.49,337.27
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,357.94,277.27
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,292.11,220.89
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,216.68,156.91
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,151.82,100.86
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,64.37,18.99
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
