Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,39.46,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,118.2,74.3
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,181.58,131.23
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,257.48,196.34
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,325.01,254.13
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,399.09,314.94
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,464.13,366.14
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,533.45,417.97
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,595.82,462.19
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,659.06,504.92
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,715.57,544.11
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,771.38,580.67
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,813.65,605.97
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,861.49,634.69
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,902.0,657.79
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,939.97,679.03
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,972.38,696.54
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,1001.71,712.06
2016,10,10,11,15,949.0,100.0,1.0,25.0,822.0,1024.93,725.2
2016,10,10,11,30,954.0,101.0,1.0,25.0,841.0,1044.67,736.34
2016,10,10,11,45,958.5,100.5,1.05,25.5,851.5,1058.71,743.74
2016,10,10,12,0,963.0,100.0,1.1,26.0,862.0,1069.05,749.09
2016,10,10,12,15,963.0,100.0,1.1,26.0,862.5,1071.7,750.43
2016,10,10,12,30,963.0,100.0,1.1,26.0,863.0,1070.52,749.73
2016,10,10,12,45,961.0,99.5,1.15,26.5,855.0,1063.01,744.95
2016,10,10,13,0,959.0,99.0,1.2,27.0,847.0,1051.73,738.09
2016,10,10,13,15,954.5,98.0,1.2,27.0,829.5,1033.79,727.84
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,1012.3,715.59
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.5,984.98,701.47
2016,10,10,14,0,937.0,94.0,1.4,27.0,761.0,954.43,685.17
2016,10,10,14,15,927.5,92.5,1.4,27.0,727.0,918.22,663.63
2016,10,10,14,30,918.0,91.0,1.4,27.0,693.0,879.31,640.26
2016,10,10,14,45,905.0,88.5,1.45,27.0,652.5,834.03,613.07
2016,10,10,15,0,892.0,86.0,1.5,27.0,612.0,786.76,584.13
2016,10,10,15,15,873.5,83.5,1.55,26.5,564.5,740.42,556.36
2016,10,10,15,30,855.0,81.0,1.6,26.0,517.0,685.67,520.49
2016,10,10,15,45,830.0,77.0,1.7,26.0,465.0,624.48,477.72
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,563.55,433.46
2016,10,10,16,15,768.0,68.5,1.6,25.0,357.5,496.32,383.02
2016,10,10,16,30,731.0,64.0,1.4,24.0,302.0,431.27,332.28
2016,10,10,16,45,674.5,57.5,1.25,23.5,246.0,358.54,273.42
2016,10,10,17,0,618.0,51.0,1.1,23.0,190.0,292.35,217.77
2016,10,10,17,15,523.0,42.0,1.1,22.0,136.5,216.38,154.63
2016,10,10,17,30,428.0,33.0,1.1,21.0,83.0,151.16,98.89
2016,10,10,17,45,214.0,16.5,1.15,20.5,41.5,63.49,11.84
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,38.57,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,115.4,71.73
2016,10,11,7,15,431.5,40.5,1.0,15.5,109.0,177.96,128.14
2016,10,11,7,30,540.0,51.0,1.1,16.0,159.0,253.2,192.5
2016,10,11,7,45,604.5,58.0,1.25,17.0,214.0,319.23,249.34
2016,10,11,8,0,669.0,65.0,1.4,18.0,269.0,391.64,309.49
2016,10,11,8,15,710.5,70.0,1.4,19.0,323.5,454.71,359.94
2016,10,11,8,30,752.0,75.0,1.4,20.0,378.0,522.11,411.44
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.5,583.34,456.48
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,645.49,500.46
2016,10,11,9,15,832.5,85.0,1.55,22.5,528.5,700.93,539.1
2016,10,11,9,30,853.0,88.0,1.6,23.0,576.0,755.75,575.02
2016,10,11,9,45,869.5,90.0,1.7,24.0,617.5,797.29,600.11
2016,10,11,10,0,886.0,92.0,1.8,25.0,659.0,844.59,628.78
2016,10,11,10,15,896.5,93.5,1.8,25.5,693.5,884.35,652.16
2016,10,11,10,30,907.0,95.0,1.8,26.0,728.0,921.66,673.7
2016,10,11,10,45,915.5,96.0,1.8,26.5,754.5,953.92,691.76
2016,10,11,11,0,924.0,97.0,1.8,27.0,781.0,983.21,707.83
2016,10,11,11,15,928.5,97.5,1.85,27.0,799.5,1004.99,721.19
2016,10,11,11,30,933.0,98.0,1.9,27.0,818.0,1023.34,732.57
2016,10,11,11,45,938.0,97.0,2.0,27.5,828.0,1037.04,740.36
2016,10,11,12,0,943.0,96.0,2.1,28.0,838.0,1047.13,746.04
2016,10,11,12,15,943.0,96.0,2.1,28.0,839.0,1049.66,747.41
2016,10,11,12,30,943.0,96.0,2.1,28.0,840.0,1048.44,746.67
2016,10,11,12,45,941.5,95.0,2.15,28.5,831.5,1040.91,741.33
2016,10,11,13,0,940.0,94.0,2.2,29.0,823.0,1029.69,733.87
2016,10,11,13,15,935.5,93.5,2.25,29.0,806.0,1012.48,724.26
2016,10,11,13,30,931.0,93.0,2.3,29.0,789.0,991.8,712.54
2016,10,11,13,45,925.0,91.0,2.35,29.5,764.0,964.72,695.38
2016,10,11,14,0,919.0,89.0,2.4,30.0,739.0,934.47,676.24
2016,10,11,14,15,909.5,87.5,2.4,30.0,706.0,898.72,654.39
2016,10,11,14,30,900.0,86.0,2.4,30.0,673.0,860.34,630.7
2016,10,11,14,45,880.5,86.5,2.4,30.0,631.5,813.71,601.31
2016,10,11,15,0,861.0,87.0,2.4,30.0,590.0,765.63,570.61
2016,10,11,15,15,842.0,84.0,2.35,29.5,544.0,719.7,541.73
2016,10,11,15,30,823.0,81.0,2.3,29.0,498.0,665.4,504.94
2016,10,11,15,45,797.0,77.5,2.3,29.0,447.0,605.58,462.07
2016,10,11,16,0,771.0,74.0,2.3,29.0,396.0,546.17,418.18
2016,10,11,16,15,733.0,69.0,2.0,28.0,342.0,479.56,368.07
2016,10,11,16,30,695.0,64.0,1.7,27.0,288.0,415.32,317.93
2016,10,11,16,45,637.5,57.5,1.45,26.5,233.0,345.38,261.33
2016,10,11,17,0,580.0,51.0,1.2,26.0,178.0,279.69,206.44
2016,10,11,17,15,483.0,42.0,1.2,25.0,127.0,205.17,145.17
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,141.65,91.31
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,59.58,2.27
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.5,16.0,1.8,18.5,27.0,34.18,0.0
2016,10,12,7,0,255.0,32.0,2.0,19.0,54.0,102.67,62.7
2016,10,12,7,15,365.5,44.0,2.2,19.5,102.0,163.8,117.22
2016,10,12,7,30,476.0,56.0,2.4,20.0,150.0,237.82,179.86
2016,10,12,7,45,553.0,62.5,2.6,21.0,204.5,305.27,237.25
2016,10,12,8,0,630.0,69.0,2.8,22.0,259.0,380.38,299.29
2016,10,12,8,15,673.0,74.5,2.9,22.5,312.5,444.19,351.36
2016,10,12,8,30,716.0,80.0,3.0,23.0,366.0,511.19,404.14
2016,10,12,8,45,753.0,82.0,3.2,24.0,418.0,571.72,449.89
2016,10,12,9,0,790.0,84.0,3.4,25.0,470.0,635.64,496.61
2016,10,12,9,15,810.5,87.0,3.45,25.5,516.5,690.12,535.47
2016,10,12,9,30,831.0,90.0,3.5,26.0,563.0,744.02,571.76
2016,10,12,9,45,848.0,91.5,3.55,26.5,604.0,792.58,603.22
2016,10,12,10,0,865.0,93.0,3.6,27.0,645.0,830.76,627.04
2016,10,12,10,15,875.5,95.0,3.6,27.5,678.5,870.33,651.36
2016,10,12,10,30,886.0,97.0,3.6,28.0,712.0,907.51,673.77
2016,10,12,10,45,893.5,98.5,3.6,28.5,738.0,938.8,692.04
2016,10,12,11,0,901.0,100.0,3.6,29.0,764.0,967.15,708.29
2016,10,12,11,15,905.5,101.0,3.55,29.5,782.0,988.98,719.89
2016,10,12,11,30,910.0,102.0,3.5,30.0,800.0,1007.48,729.36
2016,10,12,11,45,912.0,102.5,3.5,30.5,809.5,1019.55,735.11
2016,10,12,12,0,914.0,103.0,3.5,31.0,819.0,1028.07,738.73
2016,10,12,12,15,914.0,103.0,3.45,31.0,819.5,1030.46,739.72
2016,10,12,12,30,914.0,103.0,3.4,31.0,820.0,1029.22,738.59
2016,10,12,12,45,912.0,102.5,3.4,31.0,812.0,1021.85,734.09
2016,10,12,13,0,910.0,102.0,3.4,31.0,804.0,1010.91,727.51
2016,10,12,13,15,905.5,101.0,3.3,31.0,787.0,993.51,716.19
2016,10,12,13,30,901.0,100.0,3.2,31.0,770.0,972.75,702.87
2016,10,12,13,45,894.0,98.5,3.15,31.5,745.0,945.89,684.67
2016,10,12,14,0,887.0,97.0,3.1,32.0,720.0,916.02,664.66
2016,10,12,14,15,876.5,95.5,3.05,32.0,687.0,880.26,642.16
2016,10,12,14,30,866.0,94.0,3.0,32.0,654.0,842.05,617.98
2016,10,12,14,45,851.0,92.0,2.95,32.0,614.5,805.87,595.04
2016,10,12,15,0,836.0,90.0,2.9,32.0,575.0,758.83,564.51
2016,10,12,15,15,816.5,87.0,2.8,31.5,529.5,706.0,530.51
2016,10,12,15,30,797.0,84.0,2.7,31.0,484.0,652.41,493.79
2016,10,12,15,45,769.0,80.5,2.6,31.0,433.5,592.44,450.36
2016,10,12,16,0,741.0,77.0,2.5,31.0,383.0,533.13,406.27
2016,10,12,16,15,701.5,72.0,2.15,30.0,330.0,468.62,357.78
2016,10,12,16,30,662.0,67.0,1.8,29.0,277.0,405.32,308.53
2016,10,12,16,45,600.5,60.5,1.5,28.5,223.0,334.14,251.35
2016,10,12,17,0,539.0,54.0,1.2,28.0,169.0,268.85,197.24
2016,10,12,17,15,439.5,43.5,1.15,27.0,119.5,194.22,136.51
2016,10,12,17,30,340.0,33.0,1.1,26.0,70.0,130.99,83.32
2016,10,12,17,45,170.0,16.5,1.1,25.5,35.0,55.19,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,9.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,18.62,8.14
2016,10,13,7,15,4.0,46.0,1.95,19.5,47.0,38.66,25.93
2016,10,13,7,30,8.0,68.0,2.0,20.0,70.0,58.79,43.12
2016,10,13,7,45,20.0,90.0,2.05,20.5,96.0,88.12,67.67
2016,10,13,8,0,32.0,112.0,2.1,21.0,122.0,114.58,89.57
2016,10,13,8,15,38.5,134.0,2.0,21.5,148.0,139.58,109.88
2016,10,13,8,30,45.0,156.0,1.9,22.0,174.0,165.38,130.4
2016,10,13,8,45,80.5,184.0,1.85,22.5,221.5,216.19,170.85
2016,10,13,9,0,116.0,212.0,1.8,23.0,269.0,284.16,223.67
2016,10,13,9,15,155.0,234.0,1.55,23.5,317.0,339.18,265.03
2016,10,13,9,30,194.0,256.0,1.3,24.0,365.0,397.41,307.49
2016,10,13,9,45,210.0,274.5,1.1,24.5,401.0,436.5,334.2
2016,10,13,10,0,226.0,293.0,0.9,25.0,437.0,476.34,360.62
2016,10,13,10,15,340.5,280.0,0.8,25.5,509.5,588.5,439.44
2016,10,13,10,30,455.0,267.0,0.7,26.0,582.0,707.91,518.5
2016,10,13,10,45,481.5,267.5,0.65,26.5,611.5,746.54,540.64
2016,10,13,11,0,508.0,268.0,0.6,27.0,641.0,784.35,562.72
2016,10,13,11,15,675.5,195.5,0.75,27.5,704.0,891.2,634.41
2016,10,13,11,30,843.0,123.0,0.9,28.0,767.0,980.39,689.11
2016,10,13,11,45,842.0,125.5,1.1,28.5,775.5,991.27,696.45
2016,10,13,12,0,841.0,128.0,1.3,29.0,784.0,998.69,702.63
2016,10,13,12,15,740.0,177.5,1.5,29.0,755.0,961.8,682.59
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,910.45,652.63
2016,10,13,12,45,616.5,242.5,1.9,29.5,720.0,898.73,646.0
2016,10,13,13,0,594.0,258.0,2.1,30.0,714.0,879.51,634.04
2016,10,13,13,15,614.0,242.5,2.15,30.0,705.0,879.98,635.88
2016,10,13,13,30,634.0,227.0,2.2,30.0,696.0,872.62,632.62
2016,10,13,13,45,577.5,236.0,2.3,30.0,652.0,807.69,590.39
2016,10,13,14,0,521.0,245.0,2.4,30.0,608.0,749.95,552.36
2016,10,13,14,15,667.0,174.5,2.4,29.5,617.0,798.54,590.91
2016,10,13,14,30,813.0,104.0,2.4,29.0,626.0,819.34,607.03
2016,10,13,14,45,768.5,113.0,2.4,29.0,582.0,763.63,570.38
2016,10,13,15,0,724.0,122.0,2.4,29.0,538.0,712.48,536.68
2016,10,13,15,15,700.5,117.5,2.35,28.5,494.0,659.09,500.61
2016,10,13,15,30,677.0,113.0,2.3,28.0,450.0,605.61,463.52
2016,10,13,15,45,478.0,137.5,2.25,28.0,363.0,462.53,357.28
2016,10,13,16,0,279.0,162.0,2.2,28.0,276.0,332.42,257.94
2016,10,13,16,15,403.0,124.0,2.0,27.5,263.5,357.17,277.5
2016,10,13,16,30,527.0,86.0,1.8,27.0,251.0,360.85,278.38
2016,10,13,16,45,460.5,76.5,1.65,26.5,200.0,291.3,222.24
2016,10,13,17,0,394.0,67.0,1.5,26.0,149.0,225.61,168.21
2016,10,13,17,15,297.0,52.0,1.45,25.5,103.5,156.66,111.72
2016,10,13,17,30,200.0,37.0,1.4,25.0,58.0,99.36,63.62
2016,10,13,17,45,100.0,18.5,1.35,24.5,29.0,42.46,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,5.9,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,11.41,2.64
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,22.91,13.08
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,34.68,23.17
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,48.08,34.48
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,61.51,45.6
2016,10,14,8,15,0.0,71.0,1.6,22.5,71.0,54.7,39.83
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,49.06,35.01
2016,10,14,8,45,0.0,41.0,1.8,23.5,41.0,31.34,20.26
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,13.73,5.66
2016,10,14,9,15,111.0,135.0,1.9,24.5,197.0,207.8,164.08
2016,10,14,9,30,222.0,252.0,1.9,25.0,376.0,415.75,323.0
2016,10,14,9,45,228.5,269.0,1.95,25.5,405.0,446.83,343.82
2016,10,14,10,0,235.0,286.0,2.0,26.0,434.0,477.88,365.26
2016,10,14,10,15,169.0,305.0,2.0,26.0,414.5,448.06,341.02
2016,10,14,10,30,103.0,324.0,2.0,26.0,395.0,393.64,299.01
2016,10,14,10,45,188.0,334.5,2.0,26.5,470.0,505.74,381.78
2016,10,14,11,0,273.0,345.0,2.0,27.0,545.0,622.99,464.27
2016,10,14,11,15,296.0,349.0,1.95,27.0,570.0,655.02,485.39
2016,10,14,11,30,319.0,353.0,1.9,27.0,595.0,686.55,506.59
2016,10,14,11,45,589.0,234.0,1.9,27.5,688.5,863.82,630.73
2016,10,14,12,0,859.0,115.0,1.9,28.0,782.0,990.16,710.19
2016,10,14,12,15,859.5,115.0,1.9,28.0,782.5,992.8,710.37
2016,10,14,12,30,860.0,115.0,1.9,28.0,783.0,992.03,709.92
2016,10,14,12,45,860.0,113.5,1.9,28.5,776.0,985.78,704.79
2016,10,14,13,0,860.0,112.0,1.9,29.0,769.0,976.14,697.74
2016,10,14,13,15,855.5,111.0,1.9,29.0,752.5,959.32,687.71
2016,10,14,13,30,851.0,110.0,1.9,29.0,736.0,939.33,675.82
2016,10,14,13,45,844.5,108.0,1.9,29.0,712.0,913.38,660.18
2016,10,14,14,0,838.0,106.0,1.9,29.0,688.0,895.7,649.98
2016,10,14,14,15,827.5,104.5,1.9,29.0,656.0,860.55,628.32
2016,10,14,14,30,817.0,103.0,1.9,29.0,624.0,823.06,605.15
2016,10,14,14,45,802.0,100.0,1.9,29.0,585.5,778.18,576.79
2016,10,14,15,0,787.0,97.0,1.9,29.0,547.0,731.76,547.08
2016,10,14,15,15,766.5,93.5,1.9,29.0,502.5,679.51,512.67
2016,10,14,15,30,746.0,90.0,1.9,29.0,458.0,626.73,475.89
2016,10,14,15,45,715.5,86.5,1.95,29.0,409.0,569.51,435.02
2016,10,14,16,0,685.0,83.0,2.0,29.0,360.0,511.18,392.08
2016,10,14,16,15,643.0,77.0,1.85,28.5,308.5,445.43,342.28
2016,10,14,16,30,601.0,71.0,1.7,28.0,257.0,382.73,293.16
2016,10,14,16,45,537.0,63.5,1.55,27.5,205.0,312.53,236.82
2016,10,14,17,0,473.0,56.0,1.4,27.0,153.0,248.54,183.82
2016,10,14,17,15,369.5,44.5,1.3,26.0,106.0,175.16,123.89
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,113.7,71.38
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,38.45,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,29.25,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,88.27,50.99
2016,10,15,7,15,306.0,43.5,3.25,20.5,91.0,147.97,105.92
2016,10,15,7,30,418.0,57.0,3.4,21.0,136.0,223.49,169.58
2016,10,15,7,45,493.0,65.0,3.6,21.5,187.5,289.12,225.92
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,362.23,287.16
2016,10,15,8,15,614.5,79.0,3.95,22.5,291.0,425.48,339.2
2016,10,15,8,30,661.0,85.0,4.1,23.0,343.0,492.34,392.46
2016,10,15,8,45,436.0,145.5,4.35,24.0,325.5,440.73,350.33
2016,10,15,9,0,211.0,206.0,4.6,25.0,308.0,343.97,271.79
2016,10,15,9,15,167.5,229.5,4.6,25.5,315.5,345.78,271.63
2016,10,15,9,30,124.0,253.0,4.6,26.0,323.0,343.58,267.8
2016,10,15,9,45,197.5,268.0,4.65,27.0,388.0,422.33,327.68
2016,10,15,10,0,271.0,283.0,4.7,28.0,453.0,524.88,403.07
2016,10,15,10,15,553.0,196.0,4.65,28.0,566.5,709.86,542.6
2016,10,15,10,30,835.0,109.0,4.6,28.0,680.0,892.54,670.12
2016,10,15,10,45,529.0,230.0,4.6,28.5,596.5,756.17,569.62
2016,10,15,11,0,223.0,351.0,4.6,29.0,513.0,561.75,422.86
2016,10,15,11,15,543.5,232.0,4.6,29.0,640.0,795.86,597.23
2016,10,15,11,30,864.0,113.0,4.6,29.0,767.0,980.42,722.95
2016,10,15,11,45,873.0,110.0,4.6,29.5,777.5,995.04,729.53
2016,10,15,12,0,882.0,107.0,4.6,30.0,788.0,1006.36,735.18
2016,10,15,12,15,561.0,242.5,4.55,30.0,676.0,844.67,624.61
2016,10,15,12,30,240.0,378.0,4.5,30.0,564.0,618.9,460.16
2016,10,15,12,45,562.5,240.5,4.5,30.5,669.0,839.65,622.35
2016,10,15,13,0,885.0,103.0,4.5,31.0,774.0,992.65,724.34
2016,10,15,13,15,880.5,102.0,4.5,31.0,757.5,975.44,712.47
2016,10,15,13,30,876.0,101.0,4.5,31.0,741.0,954.97,699.73
2016,10,15,13,45,870.5,98.5,4.5,31.5,716.5,928.81,681.88
2016,10,15,14,0,865.0,96.0,4.5,32.0,692.0,899.66,662.16
2016,10,15,14,15,854.5,94.5,4.45,32.0,659.5,864.41,639.46
2016,10,15,14,30,844.0,93.0,4.4,32.0,627.0,826.8,615.1
2016,10,15,14,45,824.5,92.0,4.4,32.0,587.5,788.87,590.57
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,740.39,558.45
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.0,687.62,523.67
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,634.32,486.35
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,574.19,442.04
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,516.95,398.66
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,450.64,347.55
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,387.43,297.28
2016,10,15,16,45,552.5,60.0,3.1,29.5,203.0,316.68,239.9
2016,10,15,17,0,488.0,53.0,2.8,29.0,151.0,252.21,186.04
2016,10,15,17,15,381.0,42.0,2.55,28.0,104.0,177.3,124.62
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,114.76,70.34
2016,10,15,17,45,137.0,15.5,2.05,26.0,28.5,38.67,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.0,15.5,3.9,21.5,22.0,27.59,0.0
2016,10,16,7,0,168.0,31.0,4.0,22.0,44.0,83.66,46.81
2016,10,16,7,15,283.5,45.5,4.2,22.5,89.0,144.83,103.19
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,218.31,164.83
2016,10,16,7,45,484.0,67.5,4.65,23.5,187.0,289.53,225.3
2016,10,16,8,0,569.0,75.0,4.9,24.0,240.0,366.72,289.67
2016,10,16,8,15,617.0,81.5,5.0,24.5,292.5,431.53,342.87
2016,10,16,8,30,665.0,88.0,5.1,25.0,345.0,500.07,397.39
2016,10,16,8,45,710.0,89.0,5.25,25.5,397.0,564.12,447.15
2016,10,16,9,0,755.0,90.0,5.4,26.0,449.0,628.11,495.65
2016,10,16,9,15,778.0,93.5,5.35,26.5,495.0,683.46,535.66
2016,10,16,9,30,801.0,97.0,5.3,27.0,541.0,738.5,573.25
2016,10,16,9,45,826.5,95.5,5.3,27.5,583.0,789.42,606.99
2016,10,16,10,0,852.0,94.0,5.3,28.0,625.0,839.4,639.51
2016,10,16,10,15,863.5,96.0,5.2,28.5,658.5,870.04,657.5
2016,10,16,10,30,875.0,98.0,5.1,29.0,692.0,907.6,680.12
2016,10,16,10,45,887.5,97.0,5.1,29.5,719.0,940.3,699.75
2016,10,16,11,0,900.0,96.0,5.1,30.0,746.0,970.31,717.46
2016,10,16,11,15,904.5,96.5,5.05,30.5,764.0,991.37,728.75
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,1009.1,737.89
2016,10,16,11,45,916.0,95.5,5.0,31.5,792.0,1023.69,745.42
2016,10,16,12,0,923.0,94.0,5.0,32.0,802.0,1034.79,750.78
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.5,1036.98,751.63
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,1035.53,750.31
2016,10,16,12,45,921.5,93.0,4.85,32.5,794.5,1027.83,743.56
2016,10,16,13,0,920.0,92.0,4.8,33.0,786.0,1016.53,734.68
2016,10,16,13,15,915.5,91.5,4.7,33.0,769.5,999.34,723.42
2016,10,16,13,30,911.0,91.0,4.6,33.0,753.0,978.78,710.27
2016,10,16,13,45,903.5,90.0,4.6,33.0,727.5,951.6,693.36
2016,10,16,14,0,896.0,89.0,4.6,33.0,702.0,921.44,674.53
2016,10,16,14,15,885.5,87.5,4.55,32.5,669.5,885.26,652.74
2016,10,16,14,30,875.0,86.0,4.5,32.0,637.0,846.64,629.14
2016,10,16,14,45,862.0,83.5,4.45,32.0,597.5,802.65,600.37
2016,10,16,15,0,849.0,81.0,4.4,32.0,558.0,756.85,570.09
2016,10,16,15,15,829.0,78.0,4.25,31.5,512.5,710.56,539.93
2016,10,16,15,30,809.0,75.0,4.1,31.0,467.0,656.08,502.41
2016,10,16,15,45,780.5,72.0,4.0,31.0,417.0,595.78,458.02
2016,10,16,16,0,752.0,69.0,3.9,31.0,367.0,536.2,412.98
2016,10,16,16,15,711.0,64.5,3.5,30.5,314.0,469.33,361.39
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,405.17,310.26
2016,10,16,16,45,606.0,53.5,2.75,29.5,207.5,333.85,252.24
2016,10,16,17,0,542.0,47.0,2.4,29.0,154.0,267.29,196.46
2016,10,16,17,15,433.0,37.5,2.2,28.0,105.5,190.19,133.01
2016,10,16,17,30,324.0,28.0,2.0,27.0,57.0,125.73,75.18
2016,10,16,17,45,162.0,14.0,1.85,26.0,28.5,42.62,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,76.5,15.0,3.6,21.5,21.0,26.08,0.0
2016,10,17,7,0,153.0,30.0,3.8,22.0,42.0,79.36,42.79
2016,10,17,7,15,267.5,45.5,4.05,22.5,86.5,141.36,100.76
2016,10,17,7,30,382.0,61.0,4.3,23.0,131.0,214.88,162.4
2016,10,17,7,45,470.5,68.5,4.6,23.5,183.5,286.5,223.13
2016,10,17,8,0,559.0,76.0,4.9,24.0,236.0,364.91,288.48
2016,10,17,8,15,607.5,82.5,5.0,24.5,288.5,429.61,341.59
2016,10,17,8,30,656.0,89.0,5.1,25.0,341.0,498.07,396.04
2016,10,17,8,45,705.0,89.0,5.2,26.0,393.0,563.22,445.68
2016,10,17,9,0,754.0,89.0,5.3,27.0,445.0,628.59,494.02
2016,10,17,9,15,777.0,92.5,5.3,27.5,491.0,683.88,533.91
2016,10,17,9,30,800.0,96.0,5.3,28.0,537.0,738.86,571.35
2016,10,17,9,45,825.5,94.5,5.35,28.5,579.0,789.71,605.12
2016,10,17,10,0,851.0,93.0,5.4,29.0,621.0,839.61,637.73
2016,10,17,10,15,862.5,95.0,5.35,29.0,654.0,870.17,657.24
2016,10,17,10,30,874.0,97.0,5.3,29.0,687.0,907.66,681.56
2016,10,17,10,45,885.5,96.5,5.3,29.5,714.0,939.9,700.96
2016,10,17,11,0,897.0,96.0,5.3,30.0,741.0,969.43,718.43
2016,10,17,11,15,902.0,96.5,5.25,30.5,759.0,990.86,730.06
2016,10,17,11,30,907.0,97.0,5.2,31.0,777.0,1009.0,739.54
2016,10,17,11,45,910.0,97.5,5.2,31.5,786.0,1021.76,745.91
2016,10,17,12,0,913.0,98.0,5.2,32.0,795.0,1031.01,750.09
2016,10,17,12,15,913.0,98.0,5.15,32.0,795.5,1033.13,750.94
2016,10,17,12,30,913.0,98.0,5.1,32.0,796.0,1031.64,749.63
2016,10,17,12,45,911.5,97.5,5.05,32.0,788.0,1024.52,744.8
2016,10,17,13,0,910.0,97.0,5.0,32.0,780.0,1013.83,737.84
2016,10,17,13,15,905.5,96.0,4.95,32.0,763.0,996.19,726.46
2016,10,17,13,30,901.0,95.0,4.9,32.0,746.0,975.21,713.04
2016,10,17,13,45,894.0,93.5,4.85,32.5,721.0,948.13,694.23
2016,10,17,14,0,887.0,92.0,4.8,33.0,696.0,918.07,673.59
2016,10,17,14,15,876.5,90.5,4.7,33.0,663.5,882.13,650.12
2016,10,17,14,30,866.0,89.0,4.6,33.0,631.0,843.77,625.23
2016,10,17,14,45,849.0,87.5,4.55,33.0,591.0,806.38,601.07
2016,10,17,15,0,832.0,86.0,4.5,33.0,551.0,758.35,569.33
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.5,704.83,534.31
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,650.69,497.06
2016,10,17,15,45,762.0,76.5,4.2,32.0,410.0,590.23,452.64
2016,10,17,16,0,733.0,73.0,4.1,32.0,360.0,530.56,407.63
2016,10,17,16,15,691.0,68.0,3.7,31.0,307.5,465.16,357.98
2016,10,17,16,30,649.0,63.0,3.3,30.0,255.0,401.09,307.59
2016,10,17,16,45,583.5,56.0,2.95,29.5,202.0,328.1,248.28
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,261.51,192.48
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,184.09,128.79
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,118.87,69.18
2016,10,17,17,45,148.5,14.0,2.05,26.0,26.5,40.27,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,6.69,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,12.96,2.58
2016,10,18,7,15,0.0,37.0,3.95,23.0,37.0,29.55,18.04
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,46.41,32.43
2016,10,18,7,45,4.0,79.0,4.5,23.5,80.0,66.75,49.43
2016,10,18,8,0,8.0,101.0,4.8,24.0,103.0,87.48,66.53
2016,10,18,8,15,14.5,121.0,4.8,24.5,126.0,108.06,83.26
2016,10,18,8,30,21.0,141.0,4.8,25.0,149.0,129.4,100.33
2016,10,18,8,45,49.0,170.5,4.85,26.0,192.5,186.01,145.43
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,236.06,184.43
2016,10,18,9,15,186.5,217.0,4.85,27.5,316.0,349.76,273.87
2016,10,18,9,30,296.0,234.0,4.8,28.0,396.0,475.57,369.58
2016,10,18,9,45,423.0,216.0,4.8,28.5,466.5,589.34,454.31
2016,10,18,10,0,550.0,198.0,4.8,29.0,537.0,695.21,531.2
2016,10,18,10,15,527.5,219.0,4.7,29.0,558.5,716.63,544.05
2016,10,18,10,30,505.0,240.0,4.6,29.0,580.0,734.65,554.73
2016,10,18,10,45,517.5,242.5,4.55,29.5,602.0,763.31,572.93
2016,10,18,11,0,530.0,245.0,4.5,30.0,624.0,790.44,589.89
2016,10,18,11,15,449.0,288.0,4.4,30.5,614.5,766.05,568.51
2016,10,18,11,30,368.0,331.0,4.3,31.0,605.0,717.39,531.13
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,898.12,659.69
2016,10,18,12,0,902.0,100.0,4.2,32.0,785.0,1023.94,739.71
2016,10,18,12,15,742.0,180.5,4.1,32.0,744.0,975.7,706.71
2016,10,18,12,30,582.0,261.0,4.0,32.0,703.0,888.39,646.96
2016,10,18,12,45,592.0,253.5,3.95,32.0,699.0,886.89,646.82
2016,10,18,13,0,602.0,246.0,3.9,32.0,695.0,882.61,644.35
2016,10,18,13,15,638.0,224.0,3.8,32.0,690.5,893.25,652.26
2016,10,18,13,30,674.0,202.0,3.7,32.0,686.0,894.04,653.48
2016,10,18,13,45,525.0,245.5,3.6,32.0,614.5,775.47,571.06
2016,10,18,14,0,376.0,289.0,3.5,32.0,543.0,650.18,482.58
2016,10,18,14,15,220.0,281.5,3.4,32.0,428.5,473.64,355.52
2016,10,18,14,30,64.0,274.0,3.3,32.0,314.0,308.17,231.38
2016,10,18,14,45,63.5,256.0,3.25,32.0,294.0,288.02,217.31
2016,10,18,15,0,63.0,238.0,3.2,32.0,274.0,267.97,202.79
2016,10,18,15,15,179.0,216.5,3.0,31.5,304.5,344.98,264.16
2016,10,18,15,30,295.0,195.0,2.8,31.0,335.0,410.02,314.93
2016,10,18,15,45,285.0,174.5,2.65,31.0,298.0,368.21,283.38
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,326.86,252.01
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,282.88,218.57
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,239.9,184.86
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,193.02,146.79
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,149.16,110.32
2016,10,18,17,15,141.5,49.0,1.2,27.5,70.5,102.07,71.37
2016,10,18,17,30,91.0,29.0,1.2,27.0,36.0,59.51,32.31
2016,10,18,17,45,45.5,14.5,1.2,26.5,18.0,20.46,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.0,13.5,2.05,22.5,19.0,25.11,0.0
2016,10,19,7,0,150.0,27.0,2.2,23.0,38.0,76.09,36.61
2016,10,19,7,15,266.5,41.5,2.4,23.0,81.0,139.32,98.64
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,213.09,160.62
2016,10,19,7,45,469.5,63.5,2.85,23.5,175.5,284.72,221.04
2016,10,19,8,0,556.0,71.0,3.1,24.0,227.0,362.28,285.16
2016,10,19,8,15,371.5,113.0,3.3,24.5,226.5,332.43,263.56
2016,10,19,8,30,187.0,155.0,3.5,25.0,226.0,263.25,208.54
2016,10,19,8,45,256.5,169.5,3.7,25.5,281.0,343.86,272.3
2016,10,19,9,0,326.0,184.0,3.9,26.0,336.0,418.66,330.01
2016,10,19,9,15,324.5,205.5,3.95,26.5,369.5,454.95,356.13
2016,10,19,9,30,323.0,227.0,4.0,27.0,403.0,490.35,381.15
2016,10,19,9,45,259.5,256.0,4.05,27.5,404.0,482.65,372.44
2016,10,19,10,0,196.0,285.0,4.1,28.0,405.0,450.63,345.97
2016,10,19,10,15,138.0,296.0,4.1,28.0,382.5,417.39,319.27
2016,10,19,10,30,80.0,307.0,4.1,28.0,360.0,359.76,274.28
2016,10,19,10,45,232.5,307.0,4.1,28.5,470.5,524.04,398.94
2016,10,19,11,0,385.0,307.0,4.1,29.0,581.0,696.62,523.33
2016,10,19,11,15,374.0,318.5,4.1,29.0,590.0,705.67,527.85
2016,10,19,11,30,363.0,330.0,4.1,29.0,599.0,712.87,532.02
2016,10,19,11,45,429.0,308.0,4.1,29.5,629.5,780.33,578.75
2016,10,19,12,0,495.0,286.0,4.1,30.0,660.0,827.87,611.21
2016,10,19,12,15,330.0,330.5,4.05,30.0,580.0,687.77,510.52
2016,10,19,12,30,165.0,375.0,4.0,30.0,500.0,545.91,406.48
2016,10,19,12,45,328.0,328.0,4.0,30.0,572.5,680.39,506.91
2016,10,19,13,0,491.0,281.0,4.0,30.0,645.0,810.32,599.94
2016,10,19,13,15,446.5,292.0,3.95,30.0,617.5,770.12,570.71
2016,10,19,13,30,402.0,303.0,3.9,30.0,590.0,709.7,528.78
2016,10,19,13,45,452.0,272.0,3.9,30.0,584.5,735.08,548.44
2016,10,19,14,0,502.0,241.0,3.9,30.0,579.0,736.57,551.49
2016,10,19,14,15,471.0,240.5,3.85,29.5,545.0,692.58,521.73
2016,10,19,14,30,440.0,240.0,3.8,29.0,511.0,648.53,491.75
2016,10,19,14,45,460.5,216.5,3.75,29.0,484.0,624.27,475.93
2016,10,19,15,0,481.0,193.0,3.7,29.0,457.0,596.88,457.49
2016,10,19,15,15,470.5,177.5,3.55,29.0,418.0,551.64,424.9
2016,10,19,15,30,460.0,162.0,3.4,29.0,379.0,506.01,391.53
2016,10,19,15,45,444.0,145.5,3.25,29.0,336.5,455.65,353.93
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,405.83,315.88
2016,10,19,16,15,400.0,113.0,2.8,28.5,249.0,350.8,273.18
2016,10,19,16,30,372.0,97.0,2.5,28.0,204.0,298.05,231.04
