Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,45,326.0,80.5,2.2,27.5,160.0,239.57,183.32
2016,10,19,17,0,280.0,64.0,1.9,27.0,116.0,186.0,138.49
2016,10,19,17,15,198.5,46.5,1.8,26.5,77.0,125.38,88.37
2016,10,19,17,30,117.0,29.0,1.7,26.0,38.0,66.53,34.63
2016,10,19,17,45,58.5,14.5,1.6,25.5,19.0,23.16,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.0,13.5,3.8,21.0,15.5,16.32,0.0
2016,10,20,7,0,58.0,27.0,4.2,21.0,31.0,43.86,18.06
2016,10,20,7,15,150.5,48.0,4.5,21.0,71.5,104.88,74.87
2016,10,20,7,30,243.0,69.0,4.8,21.0,112.0,168.89,129.03
2016,10,20,7,45,269.5,83.5,5.1,21.5,146.0,207.8,163.65
2016,10,20,8,0,296.0,98.0,5.4,22.0,180.0,249.84,199.98
2016,10,20,8,15,291.5,121.0,5.7,22.0,215.5,287.18,231.83
2016,10,20,8,30,287.0,144.0,6.0,22.0,251.0,323.59,261.97
2016,10,20,8,45,225.0,172.5,6.3,22.5,264.0,328.25,264.65
2016,10,20,9,0,163.0,201.0,6.6,23.0,277.0,311.87,250.01
2016,10,20,9,15,163.0,225.0,6.7,23.0,307.5,343.49,274.62
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,374.9,298.67
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,260.02,205.7
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,146.02,112.1
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,207.78,161.55
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,293.43,228.82
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,386.43,301.78
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,504.67,391.97
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,526.96,408.25
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,548.96,424.51
2016,10,20,11,45,403.0,301.0,6.9,25.5,602.0,727.05,561.34
2016,10,20,12,0,622.0,240.0,6.9,26.0,707.0,915.6,699.8
2016,10,20,12,15,392.5,306.0,6.9,26.0,601.0,725.55,557.35
2016,10,20,12,30,163.0,372.0,6.9,26.0,495.0,541.85,415.94
2016,10,20,12,45,513.5,243.5,6.9,26.5,624.0,801.07,615.82
2016,10,20,13,0,864.0,115.0,6.9,27.0,753.0,992.58,752.46
2016,10,20,13,15,859.5,114.0,6.9,27.0,736.5,988.76,749.51
2016,10,20,13,30,855.0,113.0,6.9,27.0,720.0,968.01,735.77
2016,10,20,13,45,852.0,109.5,6.9,27.0,696.0,942.72,718.99
2016,10,20,14,0,849.0,106.0,6.9,27.0,672.0,914.37,700.12
2016,10,20,14,15,838.5,104.0,6.85,26.5,640.5,878.16,676.79
2016,10,20,14,30,828.0,102.0,6.8,26.0,609.0,839.62,651.63
2016,10,20,14,45,811.5,100.0,6.8,26.0,570.0,794.05,620.03
2016,10,20,15,0,795.0,98.0,6.8,26.0,531.0,747.02,587.07
2016,10,20,15,15,774.0,94.0,6.7,25.5,486.5,693.34,549.58
2016,10,20,15,30,753.0,90.0,6.6,25.0,442.0,639.16,509.61
2016,10,20,15,45,730.0,84.0,6.5,25.0,394.0,584.04,466.8
2016,10,20,16,0,707.0,78.0,6.4,25.0,346.0,526.54,421.12
2016,10,20,16,15,664.0,72.0,6.1,24.5,294.0,458.92,366.68
2016,10,20,16,30,621.0,66.0,5.8,24.0,242.0,394.44,313.13
2016,10,20,16,45,562.0,57.0,5.5,23.5,190.5,323.38,252.85
2016,10,20,17,0,503.0,48.0,5.2,23.0,139.0,258.1,195.75
2016,10,20,17,15,388.0,36.5,4.85,22.5,92.0,178.72,127.66
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,109.56,55.65
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,37.53,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,44.19,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,123.66,53.52
2016,10,21,7,15,483.5,30.5,2.8,12.5,94.5,198.97,145.46
2016,10,21,7,30,607.0,40.0,3.0,13.0,144.0,284.69,221.92
2016,10,21,7,45,675.0,45.5,3.2,14.0,200.0,355.97,285.62
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,433.59,352.3
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,501.23,409.19
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,571.59,465.98
2016,10,21,8,45,855.0,62.0,3.6,17.0,418.5,629.83,510.76
2016,10,21,9,0,884.0,65.0,3.7,18.0,471.0,693.33,557.71
2016,10,21,9,15,903.0,67.0,3.6,18.5,518.5,748.66,595.35
2016,10,21,9,30,922.0,69.0,3.5,19.0,566.0,803.08,631.33
2016,10,21,9,45,936.5,71.0,3.4,19.5,607.0,852.61,662.97
2016,10,21,10,0,951.0,73.0,3.3,20.0,648.0,900.27,692.62
2016,10,21,10,15,960.5,74.0,3.2,20.0,682.5,940.21,717.73
2016,10,21,10,30,970.0,75.0,3.1,20.0,717.0,977.43,740.74
2016,10,21,10,45,977.0,76.0,3.05,20.5,743.0,1009.39,758.95
2016,10,21,11,0,984.0,77.0,3.0,21.0,769.0,1038.11,774.89
2016,10,21,11,15,988.0,77.5,2.9,21.0,787.0,1059.93,787.25
2016,10,21,11,30,992.0,78.0,2.8,21.0,805.0,1078.12,797.28
2016,10,21,11,45,993.0,79.0,2.75,21.5,814.0,1090.16,802.38
2016,10,21,12,0,994.0,80.0,2.7,22.0,823.0,1098.35,805.16
2016,10,21,12,15,993.5,80.0,2.65,22.0,823.0,1099.97,805.46
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,1097.68,803.49
2016,10,21,12,45,990.5,80.0,2.6,22.5,814.0,1089.51,796.98
2016,10,21,13,0,988.0,80.0,2.6,23.0,805.0,1077.51,788.26
2016,10,21,13,15,983.5,79.0,2.55,23.0,787.0,1058.64,776.28
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,1036.16,762.16
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,1007.85,742.92
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,976.32,721.72
2016,10,21,14,15,955.0,75.0,2.35,23.5,682.0,939.08,699.55
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,899.16,675.44
2016,10,21,14,45,931.5,72.0,2.25,23.0,607.0,852.77,645.4
2016,10,21,15,0,918.0,70.0,2.2,23.0,566.0,804.43,613.75
2016,10,21,15,15,899.0,67.5,2.1,23.0,519.0,749.77,576.88
2016,10,21,15,30,880.0,65.0,2.0,23.0,472.0,694.2,538.84
2016,10,21,15,45,852.5,62.0,1.95,23.0,420.5,631.96,493.4
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,574.88,450.1
2016,10,21,16,15,785.0,55.0,1.65,22.0,314.0,505.4,396.73
2016,10,21,16,30,745.0,51.0,1.4,21.0,259.0,438.45,343.14
2016,10,21,16,45,680.0,45.5,1.15,20.5,204.0,361.85,279.48
2016,10,21,17,0,615.0,40.0,0.9,20.0,149.0,291.24,218.55
2016,10,21,17,15,496.0,31.0,0.95,19.0,98.5,206.38,146.69
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,131.61,61.47
2016,10,21,17,45,188.5,11.0,1.05,17.0,24.0,47.29,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,43.83,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,121.86,46.57
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.0,197.61,144.21
2016,10,22,7,30,601.0,39.0,1.4,12.0,141.0,283.27,220.3
2016,10,22,7,45,667.5,45.5,1.65,13.0,196.5,354.67,283.67
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,432.35,349.93
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,499.88,405.54
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,570.16,460.94
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,632.9,508.45
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,690.19,550.37
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,745.95,588.34
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,800.87,624.82
2016,10,22,9,45,925.0,74.5,2.65,20.0,600.0,849.33,654.81
2016,10,22,10,0,938.0,77.0,2.7,21.0,641.0,895.84,682.89
2016,10,22,10,15,948.0,78.5,2.65,21.5,675.5,936.33,706.91
2016,10,22,10,30,958.0,80.0,2.6,22.0,710.0,974.17,728.82
2016,10,22,10,45,964.0,81.5,2.6,22.5,736.0,1005.42,746.61
2016,10,22,11,0,970.0,83.0,2.6,23.0,762.0,1033.43,762.23
2016,10,22,11,15,974.0,83.5,2.6,23.0,779.5,1054.94,775.13
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,1072.89,785.87
2016,10,22,11,45,979.0,85.0,2.6,23.5,806.0,1084.73,791.31
2016,10,22,12,0,980.0,86.0,2.6,24.0,815.0,1092.78,794.52
2016,10,22,12,15,979.5,86.0,2.6,24.0,815.0,1094.33,795.33
2016,10,22,12,30,979.0,86.0,2.6,24.0,815.0,1092.04,793.94
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.5,1083.49,787.22
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,1071.19,778.36
2016,10,22,13,15,967.5,86.5,2.6,25.0,778.5,1053.1,767.51
2016,10,22,13,30,963.0,86.0,2.6,25.0,761.0,1031.47,754.53
2016,10,22,13,45,954.5,85.0,2.65,25.5,734.5,1002.1,735.64
2016,10,22,14,0,946.0,84.0,2.7,26.0,708.0,969.63,714.8
2016,10,22,14,15,935.5,82.5,2.7,25.5,674.0,931.91,692.75
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,891.61,668.74
2016,10,22,14,45,909.0,79.5,2.75,25.0,598.5,844.46,638.81
2016,10,22,15,0,893.0,78.0,2.8,25.0,557.0,795.62,607.28
2016,10,22,15,15,872.5,75.5,2.8,24.5,510.0,740.9,571.87
2016,10,22,15,30,852.0,73.0,2.8,24.0,463.0,691.61,539.19
2016,10,22,15,45,822.0,69.5,2.8,24.0,411.5,627.66,492.13
2016,10,22,16,0,792.0,66.0,2.8,24.0,360.0,564.5,444.2
2016,10,22,16,15,749.0,61.0,2.45,23.0,305.5,493.75,389.37
2016,10,22,16,30,706.0,56.0,2.1,22.0,251.0,425.87,334.64
2016,10,22,16,45,636.5,49.5,1.8,21.5,196.0,348.08,269.81
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,279.57,210.45
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,194.65,138.29
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,119.21,48.55
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,41.78,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.15,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,6.06,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,13.69,5.58
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,21.35,12.43
2016,10,23,7,45,0.0,40.0,2.35,14.5,40.0,30.56,20.49
2016,10,23,8,0,0.0,52.0,2.5,15.0,52.0,39.8,28.45
2016,10,23,8,15,0.0,63.5,2.55,15.5,63.5,48.68,35.97
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,57.93,43.65
2016,10,23,8,45,179.0,123.5,2.65,16.5,204.5,248.95,204.99
2016,10,23,9,0,358.0,172.0,2.7,17.0,334.0,433.31,353.09
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.5,599.01,482.25
2016,10,23,9,30,802.0,97.0,3.1,18.0,523.0,753.41,597.04
2016,10,23,9,45,818.0,99.5,3.35,19.0,562.0,801.0,627.74
2016,10,23,10,0,834.0,102.0,3.6,20.0,601.0,847.1,657.68
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,709.51,554.05
2016,10,23,10,30,220.0,308.0,3.8,21.0,452.0,513.06,400.97
2016,10,23,10,45,255.0,315.0,3.95,21.5,488.0,580.42,451.44
2016,10,23,11,0,290.0,322.0,4.1,22.0,524.0,627.51,485.43
2016,10,23,11,15,430.0,283.0,4.1,22.0,591.0,749.4,576.43
2016,10,23,11,30,570.0,244.0,4.1,22.0,658.0,855.22,653.68
2016,10,23,11,45,554.5,253.5,4.15,22.5,659.5,855.99,651.66
2016,10,23,12,0,539.0,263.0,4.2,23.0,661.0,854.03,648.55
2016,10,23,12,15,574.5,251.0,4.15,23.0,675.5,878.61,666.29
2016,10,23,12,30,610.0,239.0,4.1,23.0,690.0,900.48,681.96
2016,10,23,12,45,394.5,297.0,4.1,23.5,588.0,718.37,548.29
2016,10,23,13,0,179.0,355.0,4.1,24.0,486.0,540.19,413.55
2016,10,23,13,15,322.0,312.0,4.05,24.0,539.5,653.9,501.47
2016,10,23,13,30,465.0,269.0,4.0,24.0,593.0,760.53,580.8
2016,10,23,13,45,284.5,288.0,3.95,24.0,484.0,579.4,446.43
2016,10,23,14,0,104.0,307.0,3.9,24.0,375.0,385.68,298.67
2016,10,23,14,15,392.5,227.5,3.8,24.0,465.5,614.69,478.04
2016,10,23,14,30,681.0,148.0,3.7,24.0,556.0,773.39,597.27
2016,10,23,14,45,548.5,174.5,3.6,24.0,489.5,657.69,511.64
2016,10,23,15,0,416.0,201.0,3.5,24.0,423.0,558.75,437.23
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.5,611.52,480.4
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,636.94,501.48
2016,10,23,15,45,720.0,82.0,2.5,23.0,379.0,579.3,456.8
2016,10,23,16,0,691.0,77.0,2.2,23.0,330.0,519.82,410.32
2016,10,23,16,15,643.5,71.0,2.05,22.0,278.5,450.47,356.89
2016,10,23,16,30,596.0,65.0,1.9,21.0,227.0,384.74,304.19
2016,10,23,16,45,526.5,56.5,1.75,20.5,176.0,310.75,242.6
2016,10,23,17,0,457.0,48.0,1.6,20.0,125.0,243.64,184.84
2016,10,23,17,15,331.0,35.5,1.6,19.5,80.5,161.91,115.27
2016,10,23,17,30,205.0,23.0,1.6,19.0,36.0,89.22,28.83
2016,10,23,17,45,102.5,11.5,1.6,19.0,18.0,30.48,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,64.0,11.5,0.85,16.5,15.0,22.39,0.0
2016,10,24,7,0,128.0,23.0,0.9,17.0,30.0,67.34,13.76
2016,10,24,7,15,254.0,37.5,1.1,17.5,72.0,137.08,98.02
2016,10,24,7,30,380.0,52.0,1.3,18.0,114.0,217.34,166.55
2016,10,24,7,45,458.0,61.5,1.5,18.5,164.0,285.25,224.97
2016,10,24,8,0,536.0,71.0,1.7,19.0,214.0,360.93,288.34
2016,10,24,8,15,587.5,78.0,1.95,20.0,265.0,427.04,342.03
2016,10,24,8,30,639.0,85.0,2.2,21.0,316.0,497.24,397.01
2016,10,24,8,45,341.5,133.0,2.5,22.0,258.5,380.91,304.66
2016,10,24,9,0,44.0,181.0,2.8,23.0,201.0,197.44,155.17
2016,10,24,9,15,409.5,138.5,2.75,23.5,353.0,470.52,374.34
2016,10,24,9,30,775.0,96.0,2.7,24.0,505.0,733.05,568.1
2016,10,24,9,45,797.0,96.5,2.65,24.5,544.5,782.26,597.9
2016,10,24,10,0,819.0,97.0,2.6,25.0,584.0,830.41,627.94
2016,10,24,10,15,519.5,201.0,2.5,25.5,516.5,700.1,531.72
2016,10,24,10,30,220.0,305.0,2.4,26.0,449.0,510.98,388.54
2016,10,24,10,45,143.5,309.5,2.35,26.5,404.5,449.19,341.25
2016,10,24,11,0,67.0,314.0,2.3,27.0,360.0,361.08,273.45
2016,10,24,11,15,120.5,333.5,2.3,27.0,419.0,458.07,346.04
2016,10,24,11,30,174.0,353.0,2.3,27.0,478.0,534.05,401.24
2016,10,24,11,45,282.0,336.0,2.3,27.5,542.5,649.15,483.51
2016,10,24,12,0,390.0,319.0,2.3,28.0,607.0,741.34,547.59
2016,10,24,12,15,286.0,340.5,2.3,28.0,551.5,660.62,488.82
2016,10,24,12,30,182.0,362.0,2.3,28.0,496.0,554.7,412.83
2016,10,24,12,45,504.0,244.0,2.3,28.5,608.5,797.0,588.53
2016,10,24,13,0,826.0,126.0,2.3,29.0,721.0,986.48,712.51
2016,10,24,13,15,820.0,124.5,2.3,29.0,704.0,967.34,698.91
2016,10,24,13,30,814.0,123.0,2.3,29.0,687.0,945.15,685.52
2016,10,24,13,45,804.5,121.5,2.35,29.0,662.0,916.75,668.61
2016,10,24,14,0,795.0,120.0,2.4,29.0,637.0,885.74,649.94
2016,10,24,14,15,782.0,117.5,2.4,29.0,605.0,848.13,626.38
2016,10,24,14,30,769.0,115.0,2.4,29.0,573.0,808.49,601.31
2016,10,24,14,45,749.5,112.0,2.45,29.0,534.0,765.96,574.34
2016,10,24,15,0,730.0,109.0,2.5,29.0,495.0,717.52,542.87
2016,10,24,15,15,365.0,113.0,2.5,28.5,306.0,410.21,319.09
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,93.3,69.13
2016,10,24,15,45,0.0,103.0,2.55,28.0,103.0,81.7,60.43
2016,10,24,16,0,0.0,89.0,2.6,28.0,89.0,70.18,51.34
2016,10,24,16,15,254.0,82.0,2.3,27.0,150.0,242.8,191.71
2016,10,24,16,30,508.0,75.0,2.0,26.0,211.0,352.32,274.9
2016,10,24,16,45,432.5,64.5,1.75,25.5,162.0,278.03,213.4
2016,10,24,17,0,357.0,54.0,1.5,25.0,113.0,209.54,156.12
2016,10,24,17,15,238.0,38.5,1.45,24.0,71.5,133.87,93.28
2016,10,24,17,30,119.0,23.0,1.4,23.0,30.0,65.44,13.14
2016,10,24,17,45,59.5,11.5,1.35,22.5,15.0,21.61,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,15.5,7.0,5.51,0.0
2016,10,25,7,0,0.0,14.0,1.3,16.0,14.0,10.67,0.0
2016,10,25,7,15,3.0,34.5,1.4,16.5,35.0,29.59,18.08
2016,10,25,7,30,6.0,55.0,1.5,17.0,56.0,48.65,34.86
2016,10,25,7,45,18.5,77.0,1.65,18.0,81.5,79.35,60.88
2016,10,25,8,0,31.0,99.0,1.8,19.0,107.0,106.89,83.99
2016,10,25,8,15,39.5,120.0,1.95,19.5,133.0,132.47,105.23
2016,10,25,8,30,48.0,141.0,2.1,20.0,159.0,159.02,126.86
2016,10,25,8,45,204.0,154.5,2.25,20.5,244.0,300.8,242.75
2016,10,25,9,0,360.0,168.0,2.4,21.0,329.0,432.96,347.04
2016,10,25,9,15,356.0,189.5,2.45,21.5,362.0,468.99,372.67
2016,10,25,9,30,352.0,211.0,2.5,22.0,395.0,503.83,397.29
2016,10,25,9,45,269.0,242.0,2.55,22.5,389.5,483.06,378.29
2016,10,25,10,0,186.0,273.0,2.6,23.0,384.0,436.18,340.05
2016,10,25,10,15,178.0,290.0,2.65,23.0,400.5,452.85,351.92
2016,10,25,10,30,170.0,307.0,2.7,23.0,417.0,468.64,362.76
2016,10,25,10,45,291.5,297.5,2.75,23.5,495.0,598.23,459.47
2016,10,25,11,0,413.0,288.0,2.8,24.0,573.0,711.32,540.87
2016,10,25,11,15,438.0,284.0,2.85,24.0,592.5,760.64,574.48
2016,10,25,11,30,463.0,280.0,2.9,24.0,612.0,788.66,594.01
2016,10,25,11,45,511.0,266.0,2.95,24.5,636.5,827.92,620.85
2016,10,25,12,0,559.0,252.0,3.0,25.0,661.0,865.27,646.07
2016,10,25,12,15,477.5,285.5,3.0,25.0,635.0,818.65,611.68
2016,10,25,12,30,396.0,319.0,3.0,25.0,609.0,748.7,561.99
2016,10,25,12,45,412.5,307.5,3.05,25.5,606.0,750.22,563.45
2016,10,25,13,0,429.0,296.0,3.1,26.0,603.0,771.01,577.34
2016,10,25,13,15,326.0,312.5,3.05,26.0,543.0,660.71,498.25
2016,10,25,13,30,223.0,329.0,3.0,26.0,483.0,550.96,418.36
2016,10,25,13,45,359.0,281.0,2.95,26.0,518.0,644.03,489.72
2016,10,25,14,0,495.0,233.0,2.9,26.0,553.0,729.08,552.67
2016,10,25,14,15,442.0,236.0,2.85,26.0,511.0,669.19,509.33
2016,10,25,14,30,389.0,239.0,2.8,26.0,469.0,592.43,454.64
2016,10,25,14,45,541.0,178.0,2.75,26.0,474.5,657.55,505.73
2016,10,25,15,0,693.0,117.0,2.7,26.0,480.0,698.78,538.04
2016,10,25,15,15,469.0,152.0,2.45,25.5,388.0,530.86,413.39
2016,10,25,15,30,245.0,187.0,2.2,25.0,296.0,374.24,293.6
2016,10,25,15,45,232.5,167.5,1.95,25.0,261.5,334.04,263.22
2016,10,25,16,0,220.0,148.0,1.7,25.0,227.0,294.7,232.39
2016,10,25,16,15,205.5,126.0,1.5,24.0,190.5,252.47,199.52
2016,10,25,16,30,191.0,104.0,1.3,23.0,154.0,211.53,166.62
2016,10,25,16,45,166.5,82.0,1.15,22.5,118.5,167.55,130.01
2016,10,25,17,0,142.0,60.0,1.0,22.0,83.0,126.08,94.67
2016,10,25,17,15,87.0,40.0,1.0,21.5,52.5,79.68,55.01
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,29.79,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,11.28,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,15.5,14.0,22.97,0.0
2016,10,26,7,0,141.0,20.0,1.3,16.0,28.0,67.77,0.0
2016,10,26,7,15,268.5,34.0,1.5,16.5,69.0,141.87,101.09
2016,10,26,7,30,396.0,48.0,1.7,17.0,110.0,222.32,171.12
2016,10,26,7,45,477.0,56.5,1.95,18.0,160.0,291.5,230.87
2016,10,26,8,0,558.0,65.0,2.2,19.0,210.0,368.77,295.6
2016,10,26,8,15,608.0,71.0,2.5,20.0,260.5,434.04,349.11
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,503.23,403.79
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.5,564.16,450.35
2016,10,26,9,0,727.0,86.0,3.4,23.0,408.0,626.68,496.63
2016,10,26,9,15,750.5,89.5,3.3,23.5,452.0,678.05,532.63
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,732.23,568.62
2016,10,26,9,45,790.0,96.0,3.15,24.5,534.5,779.18,598.82
2016,10,26,10,0,806.0,99.0,3.1,25.0,573.0,824.74,627.5
2016,10,26,10,15,818.5,101.5,3.0,25.5,605.0,864.98,651.71
2016,10,26,10,30,831.0,104.0,2.9,26.0,637.0,903.11,674.07
2016,10,26,10,45,837.5,106.0,2.8,26.5,661.5,932.68,690.37
2016,10,26,11,0,844.0,108.0,2.7,27.0,686.0,959.43,704.68
2016,10,26,11,15,849.5,109.0,2.65,27.0,703.0,981.08,717.4
2016,10,26,11,30,855.0,110.0,2.6,27.0,720.0,999.6,728.17
2016,10,26,11,45,866.5,106.0,2.55,27.5,730.5,1001.58,726.93
2016,10,26,12,0,878.0,102.0,2.5,28.0,741.0,1013.83,732.58
2016,10,26,12,15,878.0,102.0,2.45,28.0,741.0,1015.57,732.98
2016,10,26,12,30,878.0,102.0,2.4,28.0,741.0,1013.87,731.44
2016,10,26,12,45,875.5,101.5,2.4,28.5,732.5,1005.69,725.04
2016,10,26,13,0,873.0,101.0,2.4,29.0,724.0,994.15,716.72
2016,10,26,13,15,868.0,100.0,2.4,29.0,707.0,976.31,705.98
2016,10,26,13,30,863.0,99.0,2.4,29.0,690.0,955.34,693.36
2016,10,26,13,45,855.0,97.5,2.4,29.0,665.0,927.96,676.66
2016,10,26,14,0,847.0,96.0,2.4,29.0,640.0,908.81,665.42
2016,10,26,14,15,835.5,94.0,2.35,29.0,608.0,871.79,641.91
2016,10,26,14,30,824.0,92.0,2.3,29.0,576.0,832.55,616.95
2016,10,26,14,45,797.5,93.5,2.3,29.0,536.0,782.97,585.15
2016,10,26,15,0,771.0,95.0,2.3,29.0,496.0,732.55,552.36
2016,10,26,15,15,747.5,91.0,2.25,28.5,452.0,677.96,516.81
2016,10,26,15,30,724.0,87.0,2.2,28.0,408.0,626.33,481.42
2016,10,26,15,45,692.0,82.0,2.2,28.0,360.0,565.02,436.86
2016,10,26,16,0,660.0,77.0,2.2,28.0,312.0,505.06,391.93
2016,10,26,16,15,610.5,71.0,1.9,27.0,261.5,436.05,339.16
2016,10,26,16,30,561.0,65.0,1.6,26.0,211.0,370.89,287.44
2016,10,26,16,45,488.0,55.5,1.35,25.5,161.5,295.97,226.17
2016,10,26,17,0,415.0,46.0,1.1,25.0,112.0,228.4,169.21
2016,10,26,17,15,287.5,33.0,1.1,24.0,70.0,147.72,101.44
2016,10,26,17,30,160.0,20.0,1.1,23.0,28.0,73.07,0.0
2016,10,26,17,45,80.0,10.0,1.1,22.5,14.0,25.11,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,16.5,12.0,18.28,0.0
2016,10,27,7,0,96.0,20.0,1.6,17.0,24.0,55.69,0.0
2016,10,27,7,15,215.0,36.0,1.75,17.5,64.0,126.01,88.97
2016,10,27,7,30,334.0,52.0,1.9,18.0,104.0,201.28,154.56
2016,10,27,7,45,420.0,62.0,2.05,19.0,153.0,272.58,215.47
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,351.22,280.85
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,417.16,333.71
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,487.29,387.38
2016,10,27,8,45,651.5,91.5,1.8,23.0,351.0,550.21,433.41
2016,10,27,9,0,692.0,96.0,1.7,24.0,400.0,615.26,478.96
2016,10,27,9,15,718.0,100.0,1.5,24.5,444.0,670.76,515.89
2016,10,27,9,30,744.0,104.0,1.3,25.0,488.0,726.39,550.16
2016,10,27,9,45,764.0,106.5,1.15,25.5,527.5,770.72,575.62
2016,10,27,10,0,784.0,109.0,1.0,26.0,567.0,818.37,602.4
2016,10,27,10,15,797.5,111.5,1.05,26.5,599.5,858.89,626.51
2016,10,27,10,30,811.0,114.0,1.1,27.0,632.0,897.39,649.15
2016,10,27,10,45,820.5,116.0,1.2,27.5,657.0,929.33,668.21
2016,10,27,11,0,830.0,118.0,1.3,28.0,682.0,958.63,685.63
2016,10,27,11,15,836.0,119.0,1.4,28.0,699.0,980.55,699.82
2016,10,27,11,30,842.0,120.0,1.5,28.0,716.0,999.39,712.27
2016,10,27,11,45,863.5,111.0,1.65,28.5,729.0,1005.36,716.11
2016,10,27,12,0,885.0,102.0,1.8,29.0,742.0,1022.15,726.91
2016,10,27,12,15,505.0,227.0,1.85,29.0,592.5,787.66,574.31
2016,10,27,12,30,125.0,352.0,1.9,29.0,443.0,489.45,361.75
2016,10,27,12,45,128.5,345.5,1.95,29.0,438.0,485.08,360.92
2016,10,27,13,0,132.0,339.0,2.0,29.0,433.0,480.23,358.02
2016,10,27,13,15,131.5,331.0,2.0,29.0,423.0,469.28,350.57
2016,10,27,13,30,131.0,323.0,2.0,29.0,413.0,457.95,342.9
2016,10,27,13,45,495.0,209.0,2.05,29.0,528.0,719.83,537.14
2016,10,27,14,0,859.0,95.0,2.1,29.0,643.0,908.91,664.97
2016,10,27,14,15,847.5,93.0,2.1,29.0,611.0,882.5,646.98
2016,10,27,14,30,836.0,91.0,2.1,29.0,579.0,842.89,622.32
2016,10,27,14,45,814.5,90.0,2.15,29.0,539.0,794.18,591.76
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,744.37,559.96
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,689.87,524.98
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,635.08,488.15
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,575.43,444.99
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,514.47,399.45
2016,10,27,16,15,632.5,67.5,2.05,27.0,262.0,445.56,346.86
2016,10,27,16,30,584.0,62.0,1.8,26.0,211.0,380.38,295.1
2016,10,27,16,45,510.0,53.0,1.55,25.5,161.5,304.27,232.67
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,235.62,174.55
2016,10,27,17,15,305.5,31.5,1.25,24.0,69.5,153.12,104.4
2016,10,27,17,30,175.0,19.0,1.2,23.0,27.0,76.94,0.0
2016,10,27,17,45,87.5,9.5,1.2,22.5,13.5,26.53,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,7.08,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,81.56,0.0
2016,10,28,7,15,330.0,30.0,1.0,16.5,70.0,160.62,112.81
2016,10,28,7,30,466.0,42.0,1.1,17.0,113.0,246.3,188.48
2016,10,28,7,45,548.0,49.5,1.25,18.0,165.0,318.58,250.72
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,399.1,317.5
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,466.29,371.47
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,534.78,424.22
2016,10,28,8,45,760.5,71.5,1.75,22.0,371.0,597.84,471.06
2016,10,28,9,0,795.0,75.0,1.9,23.0,421.0,662.21,517.16
2016,10,28,9,15,817.0,78.0,2.0,23.5,466.5,717.66,554.73
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,772.63,590.96
2016,10,28,9,45,856.0,83.0,2.25,24.5,551.5,821.5,622.71
2016,10,28,10,0,873.0,85.0,2.4,25.0,591.0,859.51,646.71
2016,10,28,10,15,884.0,87.0,2.45,25.5,624.0,899.13,670.87
2016,10,28,10,30,895.0,89.0,2.5,26.0,657.0,936.39,693.19
2016,10,28,10,45,624.0,192.5,2.55,26.5,596.5,833.75,621.94
2016,10,28,11,0,353.0,296.0,2.6,27.0,536.0,666.0,499.41
2016,10,28,11,15,221.0,314.0,2.6,27.0,466.0,539.22,407.34
2016,10,28,11,30,89.0,332.0,2.6,27.0,396.0,406.98,307.82
2016,10,28,11,45,509.5,211.0,2.6,27.5,577.5,771.44,578.17
2016,10,28,12,0,930.0,90.0,2.6,28.0,759.0,1055.17,762.67
2016,10,28,12,15,674.5,196.0,2.6,28.0,681.5,937.45,683.88
2016,10,28,12,30,419.0,302.0,2.6,28.0,604.0,756.89,559.29
2016,10,28,12,45,671.0,195.5,2.6,28.0,672.0,927.52,680.4
2016,10,28,13,0,923.0,89.0,2.6,28.0,740.0,1032.56,747.39
2016,10,28,13,15,917.5,88.5,2.6,28.0,722.5,1014.1,735.12
2016,10,28,13,30,912.0,88.0,2.6,28.0,705.0,992.34,722.05
2016,10,28,13,45,662.5,172.5,2.6,28.5,612.0,850.03,628.05
2016,10,28,14,0,413.0,257.0,2.6,29.0,519.0,661.42,495.29
2016,10,28,14,15,642.0,169.5,2.55,28.5,553.0,789.95,591.85
2016,10,28,14,30,871.0,82.0,2.5,28.0,587.0,854.2,636.63
2016,10,28,14,45,853.5,80.5,2.5,28.0,547.0,807.76,606.0
2016,10,28,15,0,836.0,79.0,2.5,28.0,507.0,767.82,580.43
2016,10,28,15,15,813.5,76.0,2.45,27.5,462.0,712.65,544.55
2016,10,28,15,30,791.0,73.0,2.4,27.0,417.0,657.06,507.41
2016,10,28,15,45,758.0,69.5,2.4,27.0,367.5,593.92,461.38
2016,10,28,16,0,725.0,66.0,2.4,27.0,318.0,531.98,414.74
2016,10,28,16,15,677.0,60.5,2.1,26.5,266.0,461.12,359.6
2016,10,28,16,30,629.0,55.0,1.8,26.0,214.0,396.4,307.21
2016,10,28,16,45,551.0,48.0,1.5,25.5,163.0,318.37,243.02
2016,10,28,17,0,473.0,41.0,1.2,25.0,112.0,248.13,183.3
2016,10,28,17,15,335.0,29.5,1.15,24.0,69.0,161.95,109.31
2016,10,28,17,30,197.0,18.0,1.1,23.0,26.0,82.0,0.0
2016,10,28,17,45,98.5,9.0,1.1,22.5,13.0,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.0,1.5,15.5,12.5,7.08,0.0
2016,10,29,7,0,152.0,18.0,1.6,16.0,25.0,69.05,0.0
2016,10,29,7,15,292.5,31.0,1.85,17.0,67.0,149.9,104.5
2016,10,29,7,30,433.0,44.0,2.1,18.0,109.0,236.46,181.15
2016,10,29,7,45,520.0,51.5,2.4,19.0,160.0,309.53,244.47
2016,10,29,8,0,607.0,59.0,2.7,20.0,211.0,391.27,313.02
2016,10,29,8,15,656.5,64.5,2.75,20.5,262.0,458.22,368.16
2016,10,29,8,30,706.0,70.0,2.8,21.0,313.0,528.97,424.16
2016,10,29,8,45,744.5,72.5,2.9,22.0,363.0,589.96,470.16
2016,10,29,9,0,783.0,75.0,3.0,23.0,413.0,655.31,517.64
2016,10,29,9,15,805.0,78.0,3.05,23.5,457.5,710.22,555.32
2016,10,29,9,30,827.0,81.0,3.1,24.0,502.0,764.67,591.62
2016,10,29,9,45,843.5,83.0,3.15,24.5,541.0,812.65,622.65
2016,10,29,10,0,860.0,85.0,3.2,25.0,580.0,849.73,645.69
2016,10,29,10,15,871.0,86.5,3.2,25.5,612.5,888.32,669.28
2016,10,29,10,30,882.0,88.0,3.2,26.0,645.0,924.61,691.02
2016,10,29,10,45,889.0,89.5,3.25,26.5,669.5,954.61,708.72
2016,10,29,11,0,896.0,91.0,3.3,27.0,694.0,981.72,724.49
2016,10,29,11,15,901.0,92.0,3.3,27.0,711.0,1003.24,737.67
2016,10,29,11,30,906.0,93.0,3.3,27.0,728.0,1021.51,748.86
2016,10,29,11,45,910.0,92.0,3.35,27.5,736.5,1033.14,754.76
2016,10,29,12,0,914.0,91.0,3.4,28.0,745.0,1041.31,758.6
2016,10,29,12,15,913.5,91.0,3.4,28.0,744.5,1042.56,759.25
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,1040.26,757.84
2016,10,29,12,45,911.0,90.5,3.45,28.5,735.5,1032.33,751.86
2016,10,29,13,0,909.0,90.0,3.5,29.0,727.0,1020.92,743.83
2016,10,29,13,15,903.5,89.0,3.5,29.0,709.5,1002.06,732.23
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,979.98,718.66
2016,10,29,13,45,890.5,86.5,3.55,29.0,667.0,952.32,701.81
2016,10,29,14,0,883.0,85.0,3.6,29.0,642.0,921.79,683.05
2016,10,29,14,15,871.5,83.5,3.6,29.0,609.5,885.01,659.69
