Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,30,860.0,82.0,3.6,29.0,577.0,845.95,634.68
2016,10,29,14,45,833.5,83.0,3.6,29.0,536.0,804.1,607.53
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,752.12,572.95
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,697.32,536.74
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,642.23,499.02
2016,10,29,15,45,725.5,74.0,3.45,28.0,357.0,578.86,451.96
2016,10,29,16,0,691.0,70.0,3.4,28.0,308.0,519.65,406.57
2016,10,29,16,15,641.0,64.5,3.0,27.0,257.0,449.42,352.15
2016,10,29,16,30,591.0,59.0,2.6,26.0,206.0,383.07,298.75
2016,10,29,16,45,510.5,50.5,2.25,25.5,156.0,304.12,233.44
2016,10,29,17,0,430.0,42.0,1.9,25.0,106.0,233.31,173.09
2016,10,29,17,15,290.0,29.5,1.75,24.0,65.0,147.74,98.87
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,54.73,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.0,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,82.0,18.0,1.5,18.0,21.0,36.96,0.0
2016,10,30,7,15,211.5,33.5,1.75,18.5,60.0,125.07,85.71
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,204.2,155.92
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,278.17,219.18
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,360.05,287.39
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,427.28,342.4
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,498.77,398.7
2016,10,30,8,45,675.5,86.0,2.6,23.0,348.0,564.2,447.61
2016,10,30,9,0,721.0,89.0,2.6,24.0,398.0,632.09,496.46
2016,10,30,9,15,746.0,92.5,2.5,24.5,442.0,687.36,534.39
2016,10,30,9,30,771.0,96.0,2.4,25.0,486.0,738.82,567.53
2016,10,30,9,45,791.5,98.0,2.3,25.5,525.5,788.25,598.37
2016,10,30,10,0,812.0,100.0,2.2,26.0,565.0,836.56,627.66
2016,10,30,10,15,825.0,102.0,2.1,26.5,597.5,876.79,650.82
2016,10,30,10,30,838.0,104.0,2.0,27.0,630.0,914.91,672.14
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,947.53,690.05
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,977.52,706.08
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,999.85,719.2
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,1005.62,722.01
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,1022.54,730.74
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,1036.17,737.36
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,1037.89,738.86
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,1036.11,738.46
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,1029.56,734.4
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,1019.5,728.29
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,1001.72,718.31
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,980.7,706.4
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,954.46,691.17
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,925.26,674.02
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,888.8,652.0
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,850.01,628.27
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,813.7,605.94
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,766.38,575.72
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,712.08,540.96
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,657.29,504.96
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,595.59,460.15
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,534.84,414.56
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,464.5,360.64
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,397.55,307.21
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,322.06,245.38
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,251.58,185.56
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,162.91,107.34
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,66.78,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,67.29,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,165.69,113.21
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,256.8,196.51
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,330.76,261.15
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,410.36,328.34
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,478.56,384.48
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,550.08,440.87
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,613.08,488.01
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,677.24,533.97
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,731.89,571.06
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,778.01,601.39
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,824.8,631.77
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,869.93,660.56
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,908.66,683.93
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,944.91,705.42
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,973.52,722.05
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,999.08,736.7
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,1019.51,748.02
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,1036.57,757.27
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,1045.23,761.21
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,1050.29,763.05
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,1051.03,763.39
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,1048.19,761.65
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,1037.77,755.63
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,1023.91,747.56
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,1005.13,736.04
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,983.14,722.55
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,953.23,702.84
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,920.61,681.38
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,882.52,657.24
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,842.25,631.46
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,803.95,606.83
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,755.02,574.46
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,699.62,537.7
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,643.98,499.84
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,579.96,452.4
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,517.46,404.69
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,449.31,351.75
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,382.62,298.0
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,302.64,231.79
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,231.19,170.8
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,145.58,94.46
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,52.08,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,34.67,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,124.09,81.9
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,207.25,157.01
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,279.1,219.14
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,359.91,287.29
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,426.55,342.47
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,497.47,399.16
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,561.08,447.76
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,624.01,494.35
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,466.7,369.61
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,230.99,179.66
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,346.76,271.15
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,451.56,351.07
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,689.75,532.6
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,907.42,684.79
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,926.1,693.62
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,953.16,709.52
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,974.42,721.43
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,992.62,731.37
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,757.32,567.31
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,429.02,322.32
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,484.35,364.34
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,514.99,387.14
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,580.45,436.85
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,667.92,500.82
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,845.48,631.52
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,959.24,708.55
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,682.16,516.05
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,345.89,262.48
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,318.05,242.71
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,290.73,222.37
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,343.74,264.73
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,373.17,288.86
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,254.3,197.28
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,147.04,112.37
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,369.28,291.8
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,507.86,398.43
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,437.49,342.15
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,371.21,288.13
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,290.53,221.66
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,218.86,160.87
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,133.71,84.26
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,41.72,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,15.35,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,88.15,56.02
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,165.05,124.86
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,233.44,183.35
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,312.26,249.54
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,176.69,142.14
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,7.6,0.66
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,91.34,70.28
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,189.8,149.83
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,153.56,119.57
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,130.19,99.71
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,304.86,239.51
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,460.38,358.2
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,405.19,313.4
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,323.75,249.07
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,439.24,337.22
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,536.73,409.16
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,556.91,422.94
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,576.63,436.68
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,596.16,449.72
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,639.51,479.11
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,579.43,435.23
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,543.04,408.09
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,465.58,350.7
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,364.91,275.56
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,688.79,521.08
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,930.83,688.8
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,533.47,410.04
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,79.13,57.05
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,282.97,220.08
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,464.18,357.67
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,591.59,454.45
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,674.07,517.01
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,617.77,476.66
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,562.11,436.79
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,485.53,379.63
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,420.7,329.78
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,350.89,275.22
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,286.69,223.5
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,200.54,153.68
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,136.19,100.26
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,74.96,45.29
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,24.37,11.53
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,43.36,29.45
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,76.38,57.26
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,106.42,82.57
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,134.7,106.26
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,164.18,130.53
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,141.42,111.2
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,106.97,82.12
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,143.45,111.71
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,181.37,141.94
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,236.93,185.62
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,278.45,217.69
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,329.04,256.59
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,381.41,296.06
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,323.53,249.9
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,242.6,186.31
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,284.79,218.54
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,305.46,233.78
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,221.75,169.26
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,164.63,124.6
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,136.59,102.83
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,109.31,81.44
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,244.16,187.24
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,375.98,285.99
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,189.09,144.62
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,23.01,12.93
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,36.09,23.59
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,49.19,34.2
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,28.73,17.72
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,10.3,2.78
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,12.21,4.37
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,17.16,8.5
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,22.13,12.66
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,19.43,10.48
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,16.74,8.27
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,13.68,5.75
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,10.63,3.19
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,7.58,0.59
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.64,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.79,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,11.8,2.53
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,20.6,11.23
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,32.82,21.82
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,45.74,32.96
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,59.13,44.36
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,72.54,55.62
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,57.51,42.82
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,45.2,32.33
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,92.79,71.88
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,145.02,114.56
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,174.42,138.1
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,204.72,162.08
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,174.08,136.76
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,144.0,111.93
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,144.96,112.33
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,146.02,112.79
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,76.79,57.02
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,14.57,6.3
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,94.77,71.56
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,184.37,142.65
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,147.53,113.22
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,111.92,84.78
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,120.17,91.42
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,128.55,98.15
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,193.21,150.19
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,283.74,221.4
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,138.53,107.03
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,11.48,3.77
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,51.87,36.93
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,94.8,71.93
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,93.86,71.31
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,93.06,70.86
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,146.13,115.18
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,191.9,153.17
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,165.31,131.6
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,139.61,110.61
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,112.77,88.53
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,79.69,60.92
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,56.39,41.06
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,33.42,21.45
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,17.87,6.33
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,3.78,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,6.82,0.0
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,11.0,3.6
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,15.2,7.26
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,19.79,11.22
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,24.4,15.14
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,29.01,18.98
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,33.64,22.77
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,142.66,114.29
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,264.09,212.51
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,286.34,229.02
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,309.03,245.94
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,239.52,189.57
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,155.25,120.85
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,211.09,165.58
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,292.6,229.01
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,310.08,242.09
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,327.8,255.53
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,339.64,263.93
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,351.57,272.4
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,352.65,273.09
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,353.73,273.88
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,250.99,194.67
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,139.51,106.67
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,121.38,92.5
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,103.59,78.36
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,101.56,76.87
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,99.56,75.4
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,156.86,122.16
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,235.94,185.39
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,194.03,152.34
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,171.32,134.52
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,280.69,225.44
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,364.15,293.63
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,316.49,255.36
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,259.03,209.17
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,213.58,172.02
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,170.7,136.07
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,159.71,124.95
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,136.54,102.22
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,74.02,40.63
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,10.65,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,92.16,51.59
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,175.94,135.0
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,242.24,193.92
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,317.84,259.16
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,388.4,318.56
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,460.05,376.96
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,327.58,269.22
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,149.44,119.36
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,181.77,145.6
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,201.7,161.06
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,342.28,275.32
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,493.67,393.02
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,519.92,411.43
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,545.48,429.8
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,406.64,320.87
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,239.85,187.54
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,250.4,196.02
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,284.9,222.68
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,288.06,224.48
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,291.29,226.43
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,251.33,195.31
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,236.02,183.29
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,148.06,113.96
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,67.08,48.88
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,51.95,36.81
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,36.86,24.62
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,63.14,46.14
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,91.02,68.87
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,86.91,65.64
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,82.83,62.48
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,156.07,122.93
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,225.53,179.37
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,105.87,82.69
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,89.68,46.03
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,190.29,144.49
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,262.26,207.98
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,343.52,277.41
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,410.92,333.82
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,482.98,391.85
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,384.46,312.21
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,222.18,178.51
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,246.82,198.42
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,271.78,217.81
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,150.44,119.17
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,37.56,25.37
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,39.89,27.27
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,42.23,29.13
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,40.32,27.44
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,38.4,25.78
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,86.76,64.95
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,139.72,107.21
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,80.12,59.29
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,26.11,15.59
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,100.74,75.89
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,184.04,141.77
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,181.33,139.53
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,178.67,137.54
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,114.02,86.43
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,54.63,38.77
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,81.24,60.35
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,110.16,83.64
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,90.37,67.88
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,71.02,52.4
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,42.16,29.02
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,5.7
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,39.04,26.72
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,65.37,48.62
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,56.37,41.27
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,47.52,34.01
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,216.75,175.11
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,328.53,261.13
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,246.61,191.58
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,178.49,132.46
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,85.48,41.69
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,6.83,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,13.69,5.48
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,22.11,12.87
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,30.56,20.23
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,39.42,27.86
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,48.33,35.43
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,54.67,40.65
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,61.07,45.82
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,72.3,55.07
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,83.63,64.3
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,76.73,58.4
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,70.2,52.86
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,73.44,55.42
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,76.71,57.99
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,95.24,72.94
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,114.17,88.07
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,109.24,83.95
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,104.42,79.98
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,157.43,123.06
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,213.12,167.71
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,187.62,147.11
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,162.65,127.0
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,182.54,143.19
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,202.81,159.61
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,235.88,186.6
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,293.18,232.48
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,276.69,219.56
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,260.45,206.98
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,188.52,149.3
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,139.61,109.47
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,89.27,68.52
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,43.68,30.89
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,35.19,23.9
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,26.72,16.86
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,22.87,13.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,19.04,10.45
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,15.59,7.55
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,12.15,4.61
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,8.72,1.63
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
