Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.52
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,22.52,13.57
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,35.2,24.29
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,48.72,35.54
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,62.29,46.72
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,68.91,52.11
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,75.89,57.8
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,53.45,38.98
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,31.46,20.6
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,53.87,39.16
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,76.63,57.88
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,70.58,52.74
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,64.76,47.84
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,69.81,51.98
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,74.99,56.23
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,83.68,63.24
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,92.52,70.34
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,83.71,63.22
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,74.99,56.17
2016,11,9,13,45,0.0,78.0,4.0,19.0,78.0,60.03,43.99
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,45.31,31.93
2016,11,9,14,15,0.0,54.0,4.0,19.0,54.0,41.43,28.8
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,37.55,25.65
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,39.46,27.32
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,41.36,28.99
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,37.11,25.58
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,32.86,22.14
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,28.24,18.29
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,23.63,14.41
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,19.03,10.52
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,14.44,6.59
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,10.24,2.93
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,6.0,19.0,2.3,13.0,19.5,18.95,2.21
2016,11,10,7,30,12.0,38.0,2.3,13.0,39.0,42.27,28.84
2016,11,10,7,45,29.5,59.0,2.35,13.5,64.5,71.77,54.9
2016,11,10,8,0,47.0,80.0,2.4,14.0,90.0,102.49,81.79
2016,11,10,8,15,59.0,101.0,2.35,14.0,116.5,131.7,107.24
2016,11,10,8,30,71.0,122.0,2.3,14.0,143.0,162.07,133.24
2016,11,10,8,45,107.0,144.0,2.25,14.5,182.5,224.24,185.16
2016,11,10,9,0,143.0,166.0,2.2,15.0,222.0,277.59,228.71
2016,11,10,9,15,165.5,185.0,2.2,15.5,257.0,320.21,262.5
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,364.53,296.97
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,348.59,281.85
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,309.76,249.0
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,250.27,200.34
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,173.32,137.03
2016,11,10,10,45,179.5,234.0,2.2,17.5,346.0,413.47,331.47
2016,11,10,11,0,350.0,271.0,2.2,18.0,490.0,647.83,507.38
2016,11,10,11,15,408.5,261.5,2.2,18.0,524.0,701.07,545.03
2016,11,10,11,30,467.0,252.0,2.2,18.0,558.0,778.36,599.94
2016,11,10,11,45,663.5,178.0,2.2,18.5,619.0,912.96,694.55
2016,11,10,12,0,860.0,104.0,2.2,19.0,680.0,1025.75,767.06
2016,11,10,12,15,498.5,213.5,2.3,19.0,547.5,778.39,596.72
2016,11,10,12,30,137.0,323.0,2.4,19.0,415.0,482.03,374.47
2016,11,10,12,45,255.5,302.0,2.5,19.5,471.0,601.9,467.91
2016,11,10,13,0,374.0,281.0,2.6,20.0,527.0,694.5,537.12
2016,11,10,13,15,367.5,275.0,2.7,20.0,511.0,676.16,524.09
2016,11,10,13,30,361.0,269.0,2.8,20.0,495.0,656.66,510.98
2016,11,10,13,45,393.0,249.5,2.9,20.0,487.0,657.46,513.79
2016,11,10,14,0,425.0,230.0,3.0,20.0,479.0,676.54,529.34
2016,11,10,14,15,427.5,215.0,2.95,20.0,454.5,649.78,510.54
2016,11,10,14,30,430.0,200.0,2.9,20.0,430.0,621.32,490.66
2016,11,10,14,45,449.5,179.5,2.9,20.0,404.5,599.66,476.24
2016,11,10,15,0,469.0,159.0,2.9,20.0,379.0,575.07,459.32
2016,11,10,15,15,453.0,146.5,2.75,19.5,342.0,529.27,425.61
2016,11,10,15,30,437.0,134.0,2.6,19.0,305.0,483.64,391.37
2016,11,10,15,45,419.5,118.0,2.5,19.0,265.0,433.6,352.3
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,384.31,312.75
2016,11,10,16,15,368.0,87.0,2.05,18.0,184.0,327.69,266.65
2016,11,10,16,30,334.0,72.0,1.7,17.0,143.0,274.05,221.4
2016,11,10,16,45,278.5,55.5,1.4,16.5,103.5,211.97,167.66
2016,11,10,17,0,223.0,39.0,1.1,16.0,64.0,155.97,117.07
2016,11,10,17,15,111.5,19.5,1.05,15.5,32.0,74.36,26.55
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,10.5,18.5,1.75,11.5,19.5,20.15,0.78
2016,11,11,7,30,21.0,37.0,2.0,12.0,39.0,45.17,31.11
2016,11,11,7,45,36.5,57.5,2.25,13.0,64.0,73.67,56.55
2016,11,11,8,0,52.0,78.0,2.5,14.0,89.0,103.18,82.38
2016,11,11,8,15,62.0,99.0,2.35,14.0,115.5,131.59,107.18
2016,11,11,8,30,72.0,120.0,2.2,14.0,142.0,160.94,132.31
2016,11,11,8,45,52.5,135.5,2.05,14.5,153.0,164.93,134.96
2016,11,11,9,0,33.0,151.0,1.9,15.0,164.0,167.38,136.0
2016,11,11,9,15,16.5,105.5,1.95,15.5,112.0,96.63,76.47
2016,11,11,9,30,0.0,60.0,2.0,16.0,60.0,45.99,33.27
2016,11,11,9,45,0.0,90.0,2.05,17.0,90.0,69.58,52.76
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,95.26,73.57
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,55.33,40.46
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,18.36,9.7
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,147.26,116.28
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,294.54,232.63
2016,11,11,11,15,32.0,254.0,2.2,19.0,274.5,273.31,214.92
2016,11,11,11,30,21.0,245.0,2.2,19.0,259.0,230.16,180.67
2016,11,11,11,45,99.0,283.5,2.2,19.5,349.5,373.86,294.41
2016,11,11,12,0,177.0,322.0,2.2,20.0,440.0,522.46,406.15
2016,11,11,12,15,120.5,311.0,2.2,20.0,391.5,452.25,351.46
2016,11,11,12,30,64.0,300.0,2.2,20.0,343.0,357.27,278.56
2016,11,11,12,45,249.0,282.5,2.25,20.5,445.5,573.89,446.0
2016,11,11,13,0,434.0,265.0,2.3,21.0,548.0,759.69,581.05
2016,11,11,13,15,348.5,276.0,2.3,21.0,500.0,659.32,507.25
2016,11,11,13,30,263.0,287.0,2.3,21.0,452.0,582.58,450.7
2016,11,11,13,45,168.0,273.5,2.3,21.5,377.5,448.55,349.93
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,320.27,250.43
2016,11,11,14,15,190.0,242.5,2.25,22.0,345.5,426.1,335.66
2016,11,11,14,30,307.0,225.0,2.2,22.0,388.0,523.41,411.17
2016,11,11,14,45,537.5,154.5,2.2,22.0,414.0,647.03,507.28
2016,11,11,15,0,768.0,84.0,2.2,22.0,440.0,736.26,573.17
2016,11,11,15,15,741.5,80.5,2.05,21.5,397.5,680.42,533.7
2016,11,11,15,30,715.0,77.0,1.9,21.0,355.0,628.29,497.32
2016,11,11,15,45,677.5,72.0,1.8,21.0,308.0,563.92,448.69
2016,11,11,16,0,640.0,67.0,1.7,21.0,261.0,501.46,400.06
2016,11,11,16,15,583.0,60.5,1.45,20.5,213.0,428.32,341.62
2016,11,11,16,30,526.0,54.0,1.2,20.0,165.0,359.8,284.81
2016,11,11,16,45,435.0,44.5,0.95,19.5,119.0,277.22,215.34
2016,11,11,17,0,344.0,35.0,0.7,19.0,73.0,204.01,150.56
2016,11,11,17,15,172.0,17.5,0.7,18.5,36.5,96.47,29.73
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,11.5,35.5,96.8,12.89
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,208.79,158.71
2016,11,12,7,45,461.0,40.5,3.45,12.5,117.5,283.81,229.05
2016,11,12,8,0,557.0,49.0,3.6,13.0,164.0,368.83,304.06
2016,11,12,8,15,613.5,55.0,3.6,13.5,212.5,437.71,363.77
2016,11,12,8,30,670.0,61.0,3.6,14.0,261.0,507.96,422.37
2016,11,12,8,45,707.0,65.5,3.65,15.0,308.0,571.03,472.22
2016,11,12,9,0,744.0,70.0,3.7,16.0,355.0,635.76,521.03
2016,11,12,9,15,769.5,73.5,3.65,16.5,398.5,691.93,561.08
2016,11,12,9,30,795.0,77.0,3.6,17.0,442.0,748.06,600.06
2016,11,12,9,45,811.5,80.0,3.55,17.5,480.0,795.71,631.88
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,842.03,662.14
2016,11,12,10,15,841.0,84.5,3.4,18.0,549.5,881.76,688.17
2016,11,12,10,30,854.0,86.0,3.3,18.0,581.0,919.42,712.46
2016,11,12,10,45,860.5,88.5,3.2,18.5,605.0,938.35,722.11
2016,11,12,11,0,867.0,91.0,3.1,19.0,629.0,965.41,737.48
2016,11,12,11,15,872.5,92.0,3.0,19.0,645.5,986.82,750.21
2016,11,12,11,30,878.0,93.0,2.9,19.0,662.0,1005.19,760.93
2016,11,12,11,45,884.0,91.5,2.85,19.5,671.0,1017.95,766.95
2016,11,12,12,0,890.0,90.0,2.8,20.0,680.0,1027.47,770.95
2016,11,12,12,15,890.0,90.0,2.7,20.0,680.0,1029.31,770.98
2016,11,12,12,30,890.0,90.0,2.6,20.0,680.0,1027.76,769.0
2016,11,12,12,45,886.5,90.5,2.55,20.5,671.5,1019.88,762.08
2016,11,12,13,0,883.0,91.0,2.5,21.0,663.0,1008.71,753.24
2016,11,12,13,15,877.5,90.0,2.45,21.0,646.5,990.54,741.41
2016,11,12,13,30,872.0,89.0,2.4,21.0,630.0,969.32,727.72
2016,11,12,13,45,862.0,88.0,2.4,21.0,606.0,940.85,709.78
2016,11,12,14,0,852.0,87.0,2.4,21.0,582.0,920.75,697.58
2016,11,12,14,15,427.0,127.0,2.4,21.0,375.5,552.59,436.08
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,140.41,108.45
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.5,293.63,235.54
2016,11,12,15,0,250.0,196.0,2.4,21.0,312.0,424.73,339.75
2016,11,12,15,15,238.0,179.5,2.3,20.5,281.0,387.54,311.18
2016,11,12,15,30,226.0,163.0,2.2,20.0,250.0,350.95,283.37
2016,11,12,15,45,411.5,119.5,2.1,20.0,253.0,431.82,349.42
2016,11,12,16,0,597.0,76.0,2.0,20.0,256.0,485.9,391.37
2016,11,12,16,15,537.0,68.0,1.75,19.5,208.0,411.16,330.48
2016,11,12,16,30,477.0,60.0,1.5,19.0,160.0,341.3,272.27
2016,11,12,16,45,390.0,48.5,1.3,18.5,115.0,260.79,204.1
2016,11,12,17,0,303.0,37.0,1.1,18.0,70.0,189.26,140.32
2016,11,12,17,15,151.5,18.5,1.1,17.5,35.0,87.61,21.25
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,141.5,17.5,1.2,11.5,32.5,81.18,0.0
2016,11,13,7,30,283.0,35.0,1.4,12.0,65.0,177.82,133.65
2016,11,13,7,45,377.5,47.0,1.65,12.5,109.5,251.7,201.92
2016,11,13,8,0,472.0,59.0,1.9,13.0,154.0,335.58,274.97
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,377.49,311.59
2016,11,13,8,30,480.0,84.0,1.7,14.0,226.0,418.99,345.92
2016,11,13,8,45,523.0,93.0,1.6,14.5,272.0,482.51,396.06
2016,11,13,9,0,566.0,102.0,1.5,15.0,318.0,548.73,446.06
2016,11,13,9,15,649.0,99.0,1.4,15.5,374.0,634.64,509.38
2016,11,13,9,30,732.0,96.0,1.3,16.0,430.0,724.73,571.1
2016,11,13,9,45,751.0,100.0,1.25,16.5,467.5,773.64,601.72
2016,11,13,10,0,770.0,104.0,1.2,17.0,505.0,821.58,631.3
2016,11,13,10,15,785.0,106.5,1.1,17.5,537.0,857.3,651.12
2016,11,13,10,30,800.0,109.0,1.0,18.0,569.0,896.68,672.96
2016,11,13,10,45,808.5,111.5,0.95,19.0,593.5,927.79,688.34
2016,11,13,11,0,817.0,114.0,0.9,20.0,618.0,956.32,701.85
2016,11,13,11,15,823.5,115.0,0.9,20.0,635.0,978.43,714.79
2016,11,13,11,30,830.0,116.0,0.9,20.0,652.0,997.59,726.0
2016,11,13,11,45,833.0,117.0,0.95,20.5,660.5,1010.12,732.83
2016,11,13,12,0,836.0,118.0,1.0,21.0,669.0,1019.44,737.85
2016,11,13,12,15,713.0,163.5,1.05,21.0,633.5,955.54,698.02
2016,11,13,12,30,590.0,209.0,1.1,21.0,598.0,867.73,642.51
2016,11,13,12,45,588.0,206.5,1.15,21.5,590.0,859.37,637.87
2016,11,13,13,0,586.0,204.0,1.2,22.0,582.0,848.64,630.71
2016,11,13,13,15,702.5,159.0,1.2,22.0,601.0,917.29,676.77
2016,11,13,13,30,819.0,114.0,1.2,22.0,620.0,959.98,704.3
2016,11,13,13,45,811.0,111.5,1.3,22.0,596.5,932.2,688.26
2016,11,13,14,0,803.0,109.0,1.4,22.0,573.0,901.8,671.18
2016,11,13,14,15,730.0,119.5,1.4,22.0,523.5,831.28,625.59
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,755.67,575.91
2016,11,13,14,45,679.0,119.0,1.4,22.0,451.5,738.17,565.87
2016,11,13,15,0,701.0,108.0,1.4,22.0,429.0,716.93,552.55
2016,11,13,15,15,671.5,103.0,1.35,21.5,386.5,659.35,513.74
2016,11,13,15,30,642.0,98.0,1.3,21.0,344.0,602.23,473.46
2016,11,13,15,45,593.5,92.5,1.3,21.0,297.0,532.52,421.78
2016,11,13,16,0,545.0,87.0,1.3,21.0,250.0,465.54,370.47
2016,11,13,16,15,484.0,77.5,1.2,20.5,202.5,390.73,311.48
2016,11,13,16,30,423.0,68.0,1.1,20.0,155.0,319.1,252.94
2016,11,13,16,45,329.5,54.0,1.0,19.5,110.5,237.07,184.46
2016,11,13,17,0,236.0,40.0,0.9,19.0,66.0,165.51,121.64
2016,11,13,17,15,118.0,20.0,0.95,18.5,33.0,77.82,12.82
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,79.79,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,174.71,130.05
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,250.51,200.32
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,337.48,275.64
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,408.55,336.47
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,484.66,399.18
2016,11,14,8,45,644.0,81.0,3.2,16.5,298.0,551.26,452.35
2016,11,14,9,0,690.0,86.0,3.3,17.0,346.0,620.45,505.78
2016,11,14,9,15,718.5,90.0,3.3,17.5,389.5,677.45,547.12
2016,11,14,9,30,747.0,94.0,3.3,18.0,433.0,734.8,587.09
2016,11,14,9,45,771.0,96.0,3.3,19.0,471.5,781.06,616.85
2016,11,14,10,0,795.0,98.0,3.3,20.0,510.0,831.63,649.06
2016,11,14,10,15,809.0,100.5,3.25,20.5,542.0,872.64,674.77
2016,11,14,10,30,823.0,103.0,3.2,21.0,574.0,911.7,698.77
2016,11,14,10,45,835.0,103.5,3.2,21.5,599.0,944.36,718.44
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,974.51,736.29
2016,11,14,11,15,853.0,105.0,3.15,22.0,640.5,996.58,749.71
2016,11,14,11,30,859.0,106.0,3.1,22.0,657.0,1015.61,761.19
2016,11,14,11,45,879.5,98.5,3.05,22.5,668.5,1022.68,763.35
2016,11,14,12,0,900.0,91.0,3.0,23.0,680.0,1039.93,772.48
2016,11,14,12,15,899.5,91.0,2.9,23.0,680.0,1041.35,772.21
2016,11,14,12,30,899.0,91.0,2.8,23.0,680.0,1039.36,770.01
2016,11,14,12,45,896.5,90.5,2.75,23.5,672.0,1031.33,763.05
2016,11,14,13,0,894.0,90.0,2.7,24.0,664.0,1019.97,754.16
2016,11,14,13,15,888.5,89.0,2.65,24.0,647.5,1001.76,742.44
2016,11,14,13,30,883.0,88.0,2.6,24.0,631.0,980.46,728.87
2016,11,14,13,45,874.5,86.5,2.55,24.5,606.5,952.7,709.73
2016,11,14,14,0,866.0,85.0,2.5,25.0,582.0,922.25,688.95
2016,11,14,14,15,853.5,83.0,2.4,25.0,550.5,895.38,671.55
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,855.43,645.23
2016,11,14,14,45,824.0,78.5,2.25,25.0,481.5,809.16,614.9
2016,11,14,15,0,807.0,76.0,2.2,25.0,444.0,761.54,583.27
2016,11,14,15,15,782.0,72.5,2.0,24.5,400.5,705.53,545.24
2016,11,14,15,30,757.0,69.0,1.8,24.0,357.0,649.38,506.38
2016,11,14,15,45,722.5,64.5,1.65,24.0,310.5,585.84,459.55
2016,11,14,16,0,688.0,60.0,1.5,24.0,264.0,523.67,411.61
2016,11,14,16,15,632.5,54.0,1.35,23.0,215.0,452.97,356.81
2016,11,14,16,30,577.0,48.0,1.2,22.0,166.0,383.47,300.59
2016,11,14,16,45,488.0,39.5,1.05,21.0,119.0,300.15,231.42
2016,11,14,17,0,399.0,31.0,0.9,20.0,72.0,226.08,164.88
2016,11,14,17,15,199.5,15.5,0.95,19.5,36.0,104.43,10.83
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,12.5,2.5,11.5,35.0,107.59,0.0
2016,11,15,7,30,463.0,25.0,2.8,12.0,70.0,239.16,177.31
2016,11,15,7,45,557.5,32.0,3.15,13.0,118.5,317.39,254.2
2016,11,15,8,0,652.0,39.0,3.5,14.0,167.0,405.14,331.6
2016,11,15,8,15,706.5,43.5,3.3,14.5,217.5,475.98,392.67
2016,11,15,8,30,761.0,48.0,3.1,15.0,268.0,550.94,454.08
2016,11,15,8,45,796.0,51.0,2.95,16.0,316.5,608.67,498.68
2016,11,15,9,0,831.0,54.0,2.8,17.0,365.0,673.1,544.25
2016,11,15,9,15,854.5,56.5,2.6,18.0,409.5,729.25,581.14
2016,11,15,9,30,878.0,59.0,2.4,19.0,454.0,785.11,616.23
2016,11,15,9,45,895.0,60.5,2.25,20.0,492.5,833.6,645.03
2016,11,15,10,0,912.0,62.0,2.1,21.0,531.0,880.64,671.8
2016,11,15,10,15,923.0,63.5,2.0,21.5,563.5,920.53,694.65
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,958.05,715.46
2016,11,15,10,45,942.0,66.0,1.85,23.0,621.0,989.49,731.09
2016,11,15,11,0,950.0,67.0,1.8,24.0,646.0,1018.0,744.63
2016,11,15,11,15,954.5,67.5,1.75,24.5,663.0,1039.31,754.89
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,1057.27,763.09
2016,11,15,11,45,958.0,70.5,1.65,25.5,688.5,1068.73,767.3
2016,11,15,12,0,957.0,73.0,1.6,26.0,697.0,1076.56,769.42
2016,11,15,12,15,956.5,73.0,1.55,26.0,697.0,1078.13,769.36
2016,11,15,12,30,956.0,73.0,1.5,26.0,697.0,1076.09,767.31
2016,11,15,12,45,953.0,72.5,1.5,26.5,688.5,1067.28,760.65
2016,11,15,13,0,950.0,72.0,1.5,27.0,680.0,1054.93,752.07
2016,11,15,13,15,945.0,71.5,1.45,27.0,663.0,1037.13,740.97
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,1016.02,728.0
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,987.74,710.66
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,956.57,691.61
2016,11,15,14,15,911.5,67.5,1.25,26.5,565.0,919.35,670.0
2016,11,15,14,30,900.0,66.0,1.2,26.0,533.0,879.8,646.72
2016,11,15,14,45,883.0,64.5,1.15,26.0,494.0,833.53,617.49
2016,11,15,15,0,866.0,63.0,1.1,26.0,455.0,785.81,586.99
2016,11,15,15,15,842.5,60.5,1.0,26.0,411.0,730.7,550.34
2016,11,15,15,30,819.0,58.0,0.9,26.0,367.0,682.04,517.54
2016,11,15,15,45,784.0,54.5,0.85,26.0,319.0,616.83,472.46
2016,11,15,16,0,749.0,51.0,0.8,26.0,271.0,553.0,425.31
2016,11,15,16,15,695.0,46.5,0.75,25.5,221.0,478.65,369.17
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,408.27,313.36
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,320.98,242.36
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,242.81,172.9
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,111.04,2.35
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.5,13.5,2.05,13.0,33.5,103.94,0.0
2016,11,16,7,30,429.0,27.0,2.3,14.0,67.0,226.63,164.72
2016,11,16,7,45,525.5,34.5,2.55,15.0,114.5,305.19,241.92
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,393.12,318.49
2016,11,16,8,15,679.0,47.5,2.75,16.5,212.5,465.28,380.05
2016,11,16,8,30,736.0,53.0,2.7,17.0,263.0,541.79,442.29
2016,11,16,8,45,771.5,56.5,2.7,18.0,311.0,605.48,491.24
2016,11,16,9,0,807.0,60.0,2.7,19.0,359.0,670.6,537.95
2016,11,16,9,15,832.0,63.0,2.55,19.5,403.5,728.21,576.95
2016,11,16,9,30,857.0,66.0,2.4,20.0,448.0,777.59,608.67
2016,11,16,9,45,873.5,68.5,2.25,21.0,487.0,826.1,637.56
2016,11,16,10,0,890.0,71.0,2.1,22.0,526.0,873.2,664.38
2016,11,16,10,15,902.0,72.5,2.5,22.5,558.0,913.27,692.13
2016,11,16,10,30,914.0,74.0,2.9,23.0,590.0,951.11,718.1
2016,11,16,10,45,921.5,75.5,3.3,24.0,615.0,982.2,737.84
2016,11,16,11,0,929.0,77.0,3.7,25.0,640.0,1010.41,755.47
2016,11,16,11,15,934.0,78.0,3.8,25.5,657.0,1032.48,768.32
2016,11,16,11,30,939.0,79.0,3.9,26.0,674.0,1051.3,779.14
2016,11,16,11,45,944.0,78.0,4.05,26.5,683.5,1064.29,786.58
2016,11,16,12,0,949.0,77.0,4.2,27.0,693.0,1073.81,791.91
2016,11,16,12,15,949.0,77.0,4.25,27.0,693.0,1075.93,793.46
2016,11,16,12,30,949.0,77.0,4.3,27.0,693.0,1074.46,792.88
2016,11,16,12,45,945.5,77.0,4.35,27.0,685.0,1065.85,787.81
2016,11,16,13,0,942.0,77.0,4.4,27.0,677.0,1053.76,780.64
2016,11,16,13,15,937.0,76.5,4.4,27.0,660.0,1036.13,769.65
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,1015.22,756.62
2016,11,16,13,45,923.5,75.0,4.45,27.0,618.5,987.18,739.16
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,956.29,719.78
2016,11,16,14,15,903.5,72.5,4.4,26.5,562.0,919.37,696.84
2016,11,16,14,30,892.0,71.0,4.3,26.0,530.0,880.15,672.15
2016,11,16,14,45,874.0,69.0,4.25,26.0,491.5,832.75,640.37
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,784.0,607.27
2016,11,16,15,15,832.0,64.5,3.9,25.5,409.0,736.45,574.76
2016,11,16,15,30,808.0,62.0,3.6,25.0,365.0,680.38,535.36
2016,11,16,15,45,772.5,58.0,3.3,24.5,317.0,614.66,487.41
2016,11,16,16,0,737.0,54.0,3.0,24.0,269.0,550.34,437.54
2016,11,16,16,15,682.0,49.0,2.75,23.0,219.0,475.28,378.35
2016,11,16,16,30,627.0,44.0,2.5,22.0,169.0,404.22,319.72
2016,11,16,16,45,533.5,36.0,2.3,21.0,121.0,316.17,245.56
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,237.29,172.97
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,110.54,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.0,14.0,2.45,13.5,31.5,78.89,0.0
2016,11,17,7,30,380.0,28.0,2.8,14.0,63.0,213.32,153.2
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,292.56,232.12
2016,11,17,8,0,588.0,45.0,3.6,16.0,157.0,382.87,311.03
2016,11,17,8,15,354.5,80.0,3.95,16.5,153.0,314.79,259.25
2016,11,17,8,30,121.0,115.0,4.3,17.0,149.0,201.41,165.23
2016,11,17,8,45,129.0,134.5,4.65,18.0,177.0,232.23,190.8
2016,11,17,9,0,137.0,154.0,5.0,19.0,205.0,263.75,216.04
2016,11,17,9,15,246.0,162.5,5.15,19.5,266.5,375.85,308.08
2016,11,17,9,30,355.0,171.0,5.3,20.0,328.0,481.5,392.74
2016,11,17,9,45,615.5,122.5,5.5,20.5,423.5,687.44,554.66
2016,11,17,10,0,876.0,74.0,5.7,21.0,519.0,865.0,684.56
2016,11,17,10,15,478.0,163.0,5.75,21.5,408.0,641.45,513.18
2016,11,17,10,30,80.0,252.0,5.8,22.0,297.0,321.48,254.82
2016,11,17,10,45,500.0,165.0,5.9,22.5,465.0,691.22,550.26
2016,11,17,11,0,920.0,78.0,6.0,23.0,633.0,1003.15,774.7
2016,11,17,11,15,924.5,79.0,6.05,23.0,649.5,1024.6,787.49
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,1042.81,799.75
2016,11,17,11,45,927.0,82.0,6.15,23.5,673.5,1052.33,804.51
2016,11,17,12,0,925.0,84.0,6.2,24.0,681.0,1058.35,807.05
2016,11,17,12,15,924.0,84.0,6.15,24.0,680.5,1059.43,807.31
2016,11,17,12,30,923.0,84.0,6.1,24.0,680.0,1057.03,805.38
2016,11,17,12,45,919.5,83.0,6.1,24.5,671.0,1047.4,797.38
2016,11,17,13,0,916.0,82.0,6.1,25.0,662.0,1034.37,787.27
2016,11,17,13,15,909.0,81.5,6.0,25.0,644.5,1015.15,773.99
2016,11,17,13,30,902.0,81.0,5.9,25.0,627.0,992.82,758.72
2016,11,17,13,45,891.5,80.0,5.85,25.0,602.0,963.55,739.01
2016,11,17,14,0,881.0,79.0,5.8,25.0,577.0,931.62,717.5
2016,11,17,14,15,867.0,77.0,5.65,25.0,545.0,892.82,690.53
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,851.98,662.07
2016,11,17,14,45,830.5,73.5,5.4,25.0,474.0,811.75,634.18
2016,11,17,15,0,808.0,72.0,5.3,25.0,435.0,760.93,598.28
2016,11,17,15,15,781.0,69.0,5.05,24.5,391.5,704.14,558.03
2016,11,17,15,30,754.0,66.0,4.8,24.0,348.0,647.36,517.06
2016,11,17,15,45,708.5,63.0,4.6,24.0,300.0,578.33,464.23
2016,11,17,16,0,663.0,60.0,4.4,24.0,252.0,515.12,413.44
2016,11,17,16,15,603.0,54.0,4.05,23.5,204.0,439.69,352.29
2016,11,17,16,30,543.0,48.0,3.7,23.0,156.0,369.18,292.99
2016,11,17,16,45,432.0,40.0,3.4,22.5,110.0,277.3,215.23
2016,11,17,17,0,321.0,32.0,3.1,22.0,64.0,196.75,142.19
2016,11,17,17,15,160.5,16.0,3.2,21.5,32.0,91.18,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,30.8,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,95.18,64.12
2016,11,18,7,45,197.0,53.0,2.9,19.5,85.0,165.24,128.04
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,258.03,206.63
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,325.51,264.57
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,399.5,326.61
2016,11,18,8,45,500.0,99.0,4.55,20.0,262.5,469.04,384.22
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,550.62,450.12
2016,11,18,9,15,599.0,110.0,5.25,19.5,351.5,610.05,497.94
2016,11,18,9,30,634.0,116.0,5.5,19.0,394.0,670.56,545.83
2016,11,18,9,45,677.5,114.5,5.75,19.0,435.0,730.73,591.13
2016,11,18,10,0,721.0,113.0,6.0,19.0,476.0,791.4,636.33
2016,11,18,10,15,360.5,61.5,6.0,19.0,243.0,422.37,347.72
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,7.64,0.69
2016,11,18,10,45,108.0,145.0,6.0,19.0,210.0,250.2,203.69
2016,11,18,11,0,216.0,280.0,6.0,19.0,410.0,510.2,410.21
2016,11,18,11,15,108.0,213.0,5.95,19.0,278.0,328.82,264.53
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,117.22,90.54
2016,11,18,11,45,25.0,212.5,5.85,19.0,229.0,223.5,177.52
2016,11,18,12,0,50.0,279.0,5.8,19.0,312.0,323.2,257.28
2016,11,18,12,15,31.0,249.0,5.85,19.0,269.5,269.55,213.98
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,197.14,155.51
2016,11,18,12,45,84.5,260.0,5.95,19.5,313.5,336.54,269.12
2016,11,18,13,0,157.0,301.0,6.0,20.0,400.0,481.28,383.18
2016,11,18,13,15,110.0,284.0,6.05,20.0,353.0,389.51,310.67
2016,11,18,13,30,63.0,267.0,6.1,20.0,306.0,323.01,257.26
2016,11,18,13,45,65.0,257.5,6.2,20.0,296.0,314.14,250.86
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,305.28,244.38
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,256.76,205.77
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,191.86,153.38
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,172.91,138.16
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,154.4,123.16
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,138.05,110.08
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,122.08,97.17
2016,11,18,15,45,341.0,99.0,6.15,17.5,197.5,366.46,306.26
2016,11,18,16,0,672.0,64.0,6.1,17.0,257.0,526.99,438.55
2016,11,18,16,15,612.5,57.5,5.85,16.5,208.0,450.65,373.51
2016,11,18,16,30,553.0,51.0,5.6,16.0,159.0,379.06,310.93
2016,11,18,16,45,469.0,40.5,5.45,15.5,113.5,296.68,237.76
2016,11,18,17,0,385.0,30.0,5.3,15.0,68.0,223.2,166.04
2016,11,18,17,15,192.5,15.0,5.2,14.5,34.0,102.18,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
