Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.5,12.0,3.5,3.5,33.0,98.14,0.0
2016,11,19,7,30,495.0,24.0,3.6,4.0,66.0,251.62,180.96
2016,11,19,7,45,597.0,31.0,3.75,4.5,116.0,336.01,275.9
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,429.77,362.33
2016,11,19,8,15,755.5,42.5,4.1,5.5,218.5,504.12,429.93
2016,11,19,8,30,812.0,47.0,4.3,6.0,271.0,577.57,494.27
2016,11,19,8,45,847.0,50.5,4.5,7.0,321.5,643.38,548.87
2016,11,19,9,0,882.0,54.0,4.7,8.0,372.0,710.65,600.34
2016,11,19,9,15,905.5,56.5,4.7,8.5,417.5,768.86,643.28
2016,11,19,9,30,929.0,59.0,4.7,9.0,463.0,826.68,684.79
2016,11,19,9,45,945.0,60.5,4.7,10.0,503.5,876.17,717.7
2016,11,19,10,0,961.0,62.0,4.7,11.0,544.0,924.03,748.66
2016,11,19,10,15,972.0,63.5,4.6,11.0,577.5,965.44,776.36
2016,11,19,10,30,983.0,65.0,4.5,11.0,611.0,1004.36,801.9
2016,11,19,10,45,990.0,66.0,4.45,11.5,636.5,1036.09,820.97
2016,11,19,11,0,997.0,67.0,4.4,12.0,662.0,1064.71,837.73
2016,11,19,11,15,1002.0,68.0,4.3,12.5,679.5,1088.08,850.15
2016,11,19,11,30,1007.0,69.0,4.2,13.0,697.0,1107.96,860.52
2016,11,19,11,45,1007.5,70.0,4.15,13.5,706.0,1119.68,865.88
2016,11,19,12,0,1008.0,71.0,4.1,14.0,715.0,1127.65,868.88
2016,11,19,12,15,1008.0,71.0,4.05,14.0,715.5,1130.06,869.92
2016,11,19,12,30,1008.0,71.0,4.0,14.0,716.0,1128.68,868.62
2016,11,19,12,45,1005.0,70.5,3.95,14.5,707.0,1119.82,860.85
2016,11,19,13,0,1002.0,70.0,3.9,15.0,698.0,1107.26,850.84
2016,11,19,13,15,996.5,69.5,3.8,15.0,681.0,1088.56,838.06
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,1066.4,823.1
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,1037.86,804.28
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,1006.24,783.41
2016,11,19,14,15,963.5,66.0,3.5,15.0,580.5,968.54,757.91
2016,11,19,14,30,952.0,65.0,3.4,15.0,548.0,928.35,730.6
2016,11,19,14,45,930.5,64.5,3.35,15.0,508.0,878.09,696.2
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,826.57,660.49
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,769.62,620.78
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,712.29,579.9
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,652.11,534.93
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,586.34,482.06
2016,11,19,16,15,735.5,47.5,2.4,13.0,226.0,508.91,418.49
2016,11,19,16,30,680.0,43.0,2.0,12.0,174.0,435.36,355.31
2016,11,19,16,45,582.5,35.5,1.6,11.0,124.0,342.75,274.37
2016,11,19,17,0,485.0,28.0,1.2,10.0,74.0,259.33,193.04
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.0,117.96,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,93.4,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,239.49,167.44
2016,11,20,7,45,573.0,31.5,1.35,4.0,111.0,325.35,264.47
2016,11,20,8,0,678.0,39.0,1.5,5.0,160.0,420.03,349.45
2016,11,20,8,15,735.5,43.5,1.6,5.5,212.0,494.01,414.75
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,572.23,480.54
2016,11,20,8,45,826.5,52.0,1.8,7.0,313.5,631.78,528.12
2016,11,20,9,0,860.0,56.0,1.9,8.0,363.0,697.64,576.46
2016,11,20,9,15,884.0,58.5,2.1,9.0,408.5,755.26,617.45
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,812.58,657.2
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,862.34,690.94
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,910.56,723.03
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,951.79,748.54
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,990.63,772.0
2016,11,20,10,45,971.0,69.5,2.7,13.5,625.5,1022.55,790.91
2016,11,20,11,0,978.0,71.0,2.7,14.0,651.0,1051.43,807.69
2016,11,20,11,15,982.5,71.5,2.7,14.0,668.0,1073.36,821.3
2016,11,20,11,30,987.0,72.0,2.7,14.0,685.0,1091.87,832.77
2016,11,20,11,45,990.0,71.5,2.7,14.5,694.0,1104.07,838.63
2016,11,20,12,0,993.0,71.0,2.7,15.0,703.0,1112.64,842.29
2016,11,20,12,15,992.5,71.0,2.7,15.0,703.0,1114.56,843.34
2016,11,20,12,30,992.0,71.0,2.7,15.0,703.0,1112.75,842.19
2016,11,20,12,45,988.5,71.0,2.75,15.5,694.5,1104.17,835.8
2016,11,20,13,0,985.0,71.0,2.8,16.0,686.0,1091.96,827.25
2016,11,20,13,15,979.5,70.5,2.8,16.0,669.0,1073.56,815.74
2016,11,20,13,30,974.0,70.0,2.8,16.0,652.0,1051.76,802.13
2016,11,20,13,45,965.0,69.5,2.85,16.5,627.0,1023.32,783.15
2016,11,20,14,0,956.0,69.0,2.9,17.0,602.0,991.91,762.2
2016,11,20,14,15,944.0,67.5,2.9,17.0,569.5,953.71,737.51
2016,11,20,14,30,932.0,66.0,2.9,17.0,537.0,913.12,711.0
2016,11,20,14,45,913.5,64.5,2.9,17.0,498.0,864.86,678.78
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,815.17,645.09
2016,11,20,15,15,871.0,60.5,2.75,16.5,414.0,758.84,606.15
2016,11,20,15,30,847.0,58.0,2.6,16.0,369.0,702.15,566.1
2016,11,20,15,45,811.0,54.5,2.5,16.0,320.0,642.02,521.59
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,576.38,469.44
2016,11,20,16,15,719.0,46.5,2.15,14.5,220.0,499.47,408.09
2016,11,20,16,30,663.0,42.0,1.9,13.0,169.0,426.56,346.9
2016,11,20,16,45,565.5,34.5,1.65,12.0,120.5,334.81,267.29
2016,11,20,17,0,468.0,27.0,1.4,11.0,72.0,252.43,186.86
2016,11,20,17,15,234.0,13.5,1.45,10.5,36.0,114.64,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,76.99,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,205.97,138.54
2016,11,21,7,45,482.0,34.0,2.9,7.0,101.0,290.03,234.92
2016,11,21,8,0,590.0,43.0,3.2,8.0,147.0,378.01,314.99
2016,11,21,8,15,652.0,48.5,3.1,8.5,196.5,451.74,380.46
2016,11,21,8,30,714.0,54.0,3.0,9.0,246.0,530.11,446.82
2016,11,21,8,45,753.0,57.5,2.9,10.0,294.0,595.15,498.75
2016,11,21,9,0,792.0,61.0,2.8,11.0,342.0,661.92,548.45
2016,11,21,9,15,817.5,64.0,3.25,12.0,385.5,719.25,590.77
2016,11,21,9,30,843.0,67.0,3.7,13.0,429.0,776.48,632.03
2016,11,21,9,45,860.5,69.5,4.15,14.5,467.5,817.2,658.92
2016,11,21,10,0,878.0,72.0,4.6,16.0,506.0,864.69,691.2
2016,11,21,10,15,890.0,73.5,4.7,16.5,538.0,904.41,717.75
2016,11,21,10,30,902.0,75.0,4.8,17.0,570.0,941.96,742.57
2016,11,21,10,45,909.0,76.5,4.9,18.0,594.5,972.36,760.66
2016,11,21,11,0,916.0,78.0,5.0,19.0,619.0,999.94,776.7
2016,11,21,11,15,921.0,79.0,5.0,19.5,635.5,1021.94,789.51
2016,11,21,11,30,926.0,80.0,5.0,20.0,652.0,1040.77,800.18
2016,11,21,11,45,930.5,79.0,5.0,20.5,661.0,1053.32,806.63
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,1062.48,810.92
2016,11,21,12,15,934.0,78.0,5.0,21.0,669.5,1063.81,811.63
2016,11,21,12,30,933.0,78.0,5.0,21.0,669.0,1061.63,810.2
2016,11,21,12,45,928.5,78.0,5.0,21.5,660.5,1052.41,802.53
2016,11,21,13,0,924.0,78.0,5.0,22.0,652.0,1039.79,792.79
2016,11,21,13,15,917.5,77.0,5.0,22.0,635.0,1020.62,780.3
2016,11,21,13,30,911.0,76.0,5.0,22.0,618.0,998.3,765.78
2016,11,21,13,45,900.0,75.5,5.0,22.0,593.5,969.28,746.66
2016,11,21,14,0,889.0,75.0,5.0,22.0,569.0,937.6,725.7
2016,11,21,14,15,875.5,73.5,4.95,22.0,537.5,899.93,700.1
2016,11,21,14,30,862.0,72.0,4.9,22.0,506.0,860.17,672.91
2016,11,21,14,45,837.0,71.5,4.85,22.0,467.0,819.09,644.57
2016,11,21,15,0,812.0,71.0,4.8,22.0,428.0,767.51,608.21
2016,11,21,15,15,785.0,68.0,4.6,21.5,385.0,710.76,567.91
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,653.99,526.8
2016,11,21,15,45,716.5,61.5,4.2,21.0,295.0,587.0,475.59
2016,11,21,16,0,675.0,58.0,4.0,21.0,248.0,521.91,423.21
2016,11,21,16,15,615.5,52.0,3.6,20.0,200.0,449.69,364.46
2016,11,21,16,30,556.0,46.0,3.2,19.0,152.0,378.71,304.48
2016,11,21,16,45,453.5,37.5,2.8,18.0,107.0,289.24,227.69
2016,11,21,17,0,351.0,29.0,2.4,17.0,62.0,210.49,152.57
2016,11,21,17,15,175.5,14.5,2.45,16.5,31.0,95.97,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,4.33,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,8.35,0.0
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,17.14,8.4
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,25.96,16.12
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,35.97,24.81
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,46.67,33.99
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,57.06,42.72
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,67.5,51.35
2016,11,22,9,15,58.0,135.0,4.5,18.5,160.0,171.01,138.83
2016,11,22,9,30,116.0,185.0,4.8,19.0,235.0,292.39,238.28
2016,11,22,9,45,58.0,147.0,5.1,19.5,172.0,184.24,148.5
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,86.27,65.83
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,92.07,70.36
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,97.93,74.86
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,93.24,70.76
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,88.73,66.85
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,117.33,89.93
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,147.03,113.71
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,183.02,142.72
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,220.09,172.38
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,220.02,172.21
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,220.05,172.2
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,139.66,107.96
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,66.24,48.43
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,103.49,78.72
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,143.84,111.28
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,178.12,139.35
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,213.36,168.02
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,124.61,96.69
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,46.01,32.31
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,25.98,15.89
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.32,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,3.79,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.03,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.27,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.51,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.13,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,12.0,3.25,9.0,24.0,70.02,0.0
2016,11,23,7,30,337.0,24.0,3.4,9.0,48.0,187.8,113.81
2016,11,23,7,45,459.5,32.5,3.55,9.5,94.0,278.15,222.52
2016,11,23,8,0,582.0,41.0,3.7,10.0,140.0,371.84,307.69
2016,11,23,8,15,646.5,47.0,3.85,10.5,189.5,446.93,374.69
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,527.04,443.23
2016,11,23,8,45,755.5,56.0,4.2,12.0,288.0,594.98,498.87
2016,11,23,9,0,800.0,59.0,4.4,13.0,337.0,665.11,552.98
2016,11,23,9,15,827.0,62.0,4.4,13.5,381.5,723.85,595.98
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,782.61,637.85
2016,11,23,9,45,874.0,67.0,4.45,15.0,466.0,825.2,665.69
2016,11,23,10,0,894.0,69.0,4.5,16.0,506.0,874.71,698.11
2016,11,23,10,15,907.0,70.5,4.4,16.0,538.5,915.86,725.41
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,954.86,750.82
2016,11,23,10,45,929.5,73.0,4.2,16.5,596.5,987.52,770.42
2016,11,23,11,0,939.0,74.0,4.1,17.0,622.0,1017.41,787.9
2016,11,23,11,15,944.5,75.0,4.0,17.5,639.5,1040.4,800.48
2016,11,23,11,30,950.0,76.0,3.9,18.0,657.0,1060.16,810.86
2016,11,23,11,45,955.0,75.0,3.85,18.5,666.5,1073.55,817.34
2016,11,23,12,0,960.0,74.0,3.8,19.0,676.0,1083.48,821.65
2016,11,23,12,15,960.0,74.0,3.7,19.0,677.0,1086.03,822.33
2016,11,23,12,30,960.0,74.0,3.6,19.0,678.0,1084.98,820.83
2016,11,23,12,45,957.5,74.0,3.55,19.5,670.0,1077.81,814.3
2016,11,23,13,0,955.0,74.0,3.5,20.0,662.0,1067.11,805.68
2016,11,23,13,15,949.5,73.0,3.4,20.0,646.0,1048.7,793.21
2016,11,23,13,30,944.0,72.0,3.3,20.0,630.0,1027.0,778.73
2016,11,23,13,45,936.0,71.0,3.2,20.0,605.5,999.73,760.61
2016,11,23,14,0,928.0,70.0,3.1,20.0,581.0,969.56,740.62
2016,11,23,14,15,915.5,68.5,3.0,20.0,549.5,931.91,715.5
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,891.98,688.76
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,845.13,656.95
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,796.85,623.82
2016,11,23,15,15,843.5,60.5,2.5,19.5,398.5,741.38,585.48
2016,11,23,15,30,819.0,58.0,2.3,19.0,355.0,692.56,551.26
2016,11,23,15,45,782.5,54.5,2.1,19.0,307.0,626.57,502.27
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,562.0,451.32
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,485.27,390.19
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,412.71,329.65
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,321.78,252.3
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,240.41,172.96
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,108.95,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,11.5,1.1,8.5,23.0,67.13,0.0
2016,11,24,7,30,323.0,23.0,1.2,9.0,46.0,180.14,101.53
2016,11,24,7,45,429.0,33.0,1.35,10.0,89.5,264.52,209.04
2016,11,24,8,0,535.0,43.0,1.5,11.0,133.0,354.3,289.03
2016,11,24,8,15,600.5,50.0,1.5,11.5,181.5,428.07,352.93
2016,11,24,8,30,666.0,57.0,1.5,12.0,230.0,507.44,418.47
2016,11,24,8,45,701.0,63.0,1.55,12.5,276.0,566.28,465.58
2016,11,24,9,0,736.0,69.0,1.6,13.0,322.0,630.91,514.68
2016,11,24,9,15,764.5,72.5,1.85,14.0,365.5,689.0,556.49
2016,11,24,9,30,793.0,76.0,2.1,15.0,409.0,747.29,597.37
2016,11,24,9,45,808.5,80.0,2.4,16.0,446.5,795.22,630.18
2016,11,24,10,0,824.0,84.0,2.7,17.0,484.0,841.82,661.5
2016,11,24,10,15,838.0,86.5,2.7,17.5,516.0,883.68,688.07
2016,11,24,10,30,852.0,89.0,2.7,18.0,548.0,923.59,712.92
2016,11,24,10,45,857.5,92.0,2.75,18.5,572.0,953.84,731.28
2016,11,24,11,0,863.0,95.0,2.8,19.0,596.0,981.31,747.76
2016,11,24,11,15,869.0,96.0,2.8,19.5,613.0,1003.94,760.51
2016,11,24,11,30,875.0,97.0,2.8,20.0,630.0,1023.54,771.29
2016,11,24,11,45,883.5,95.0,2.8,20.5,640.0,1025.73,770.57
2016,11,24,12,0,892.0,93.0,2.8,21.0,650.0,1037.71,776.7
2016,11,24,12,15,892.0,93.5,2.8,21.0,651.0,1040.74,778.46
2016,11,24,12,30,892.0,94.0,2.8,21.0,652.0,1040.44,778.28
2016,11,24,12,45,887.0,94.5,2.85,21.5,644.0,1031.72,771.74
2016,11,24,13,0,882.0,95.0,2.9,22.0,636.0,1032.75,771.92
2016,11,24,13,15,876.0,94.0,2.9,22.0,620.0,1014.54,760.42
2016,11,24,13,30,870.0,93.0,2.9,22.0,604.0,993.24,747.13
2016,11,24,13,45,858.0,92.5,2.9,22.0,580.0,963.8,728.45
2016,11,24,14,0,846.0,92.0,2.9,22.0,556.0,931.78,708.05
2016,11,24,14,15,832.0,90.0,2.85,22.0,525.0,893.76,683.07
2016,11,24,14,30,818.0,88.0,2.8,22.0,494.0,853.71,656.57
2016,11,24,14,45,796.5,85.5,2.75,22.0,456.5,804.88,623.64
2016,11,24,15,0,775.0,83.0,2.7,22.0,419.0,755.0,589.55
2016,11,24,15,15,747.0,79.0,2.45,21.5,377.0,697.63,549.41
2016,11,24,15,30,719.0,75.0,2.2,21.0,335.0,644.87,511.87
2016,11,24,15,45,675.0,70.5,1.95,21.0,288.5,576.67,459.97
2016,11,24,16,0,631.0,66.0,1.7,21.0,242.0,510.79,407.81
2016,11,24,16,15,568.5,59.0,1.5,20.0,194.5,433.76,346.96
2016,11,24,16,30,506.0,52.0,1.3,19.0,147.0,361.72,287.57
2016,11,24,16,45,397.5,42.0,1.15,18.5,102.5,269.45,209.8
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,188.22,133.49
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,68.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,13.0,1.1,14.0,18.0,37.38,0.0
2016,11,25,7,30,151.0,26.0,1.4,14.0,36.0,110.55,54.41
2016,11,25,7,45,252.0,41.0,1.75,14.5,75.0,188.88,146.5
2016,11,25,8,0,353.0,56.0,2.1,15.0,114.0,270.94,219.1
2016,11,25,8,15,188.5,76.5,2.35,15.5,108.5,205.61,168.36
2016,11,25,8,30,24.0,97.0,2.6,16.0,103.0,110.77,88.44
2016,11,25,8,45,29.5,115.0,2.85,16.5,124.0,132.55,106.95
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,154.99,125.51
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,101.19,80.19
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,63.5,47.96
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,49.46,36.09
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,35.98,24.69
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,147.3,118.12
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,271.62,219.11
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,140.48,111.88
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,25.27,15.5
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,51.11,37.04
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,77.57,58.89
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,73.36,55.35
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,69.35,52.02
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,58.11,42.72
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,46.88,33.43
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,65.86,49.16
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,86.03,65.83
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.0,112.9,87.97
2016,11,25,13,30,1.0,170.0,3.6,17.0,170.0,141.32,111.29
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.0,136.63,107.54
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,132.07,103.97
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,104.71,81.83
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,78.28,60.21
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,82.7,64.07
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,87.54,68.28
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,77.37,59.9
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,67.27,51.53
2016,11,25,15,45,164.5,101.5,2.95,16.0,147.0,235.81,196.23
2016,11,25,16,0,329.0,118.0,2.9,16.0,209.0,357.94,296.47
2016,11,25,16,15,272.5,100.0,2.7,15.5,165.5,289.47,238.51
2016,11,25,16,30,216.0,82.0,2.5,15.0,122.0,226.6,184.53
2016,11,25,16,45,156.0,59.0,2.35,14.5,83.5,160.58,127.07
2016,11,25,17,0,96.0,36.0,2.2,14.0,45.0,99.83,70.4
2016,11,25,17,15,48.0,18.0,2.1,13.5,22.5,32.67,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,25.5,12.0,2.05,9.0,13.5,18.61,0.0
2016,11,26,7,30,51.0,24.0,2.2,9.0,27.0,51.27,19.96
2016,11,26,7,45,115.5,44.0,2.4,9.5,60.0,119.57,92.97
2016,11,26,8,0,180.0,64.0,2.6,10.0,93.0,180.7,148.3
2016,11,26,8,15,221.5,82.0,2.55,10.5,130.0,232.34,194.34
2016,11,26,8,30,263.0,100.0,2.5,11.0,167.0,288.11,242.67
2016,11,26,8,45,314.0,109.5,2.45,12.0,204.5,343.25,288.87
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,419.96,350.51
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.5,441.21,366.21
2016,11,26,9,30,352.0,167.0,2.3,14.0,313.0,477.83,393.3
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.5,473.87,386.42
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,445.77,361.29
2016,11,26,10,15,258.5,224.5,2.15,16.5,355.5,495.48,398.11
2016,11,26,10,30,272.0,234.0,2.1,17.0,379.0,525.86,419.49
2016,11,26,10,45,267.5,249.5,2.05,17.5,397.5,546.18,432.56
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,565.47,444.77
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,596.02,466.9
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,626.29,488.55
2016,11,26,11,45,313.0,274.5,1.85,18.5,466.0,638.1,495.56
2016,11,26,12,0,321.0,275.0,1.8,19.0,474.0,648.92,502.01
2016,11,26,12,15,392.5,257.0,1.75,19.0,501.0,701.94,541.39
2016,11,26,12,30,464.0,239.0,1.7,19.0,528.0,778.12,595.28
2016,11,26,12,45,615.5,186.0,1.65,19.5,564.5,880.26,666.18
2016,11,26,13,0,767.0,133.0,1.6,20.0,601.0,970.1,723.34
2016,11,26,13,15,391.5,172.5,1.55,20.0,411.5,618.51,478.17
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,197.2,153.17
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,184.9,144.9
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,172.83,135.47
2016,11,26,14,15,8.5,180.0,1.5,20.0,184.5,160.54,125.82
2016,11,26,14,30,6.0,169.0,1.5,20.0,172.0,148.52,116.36
2016,11,26,14,45,38.5,175.5,1.5,20.0,192.5,201.14,160.1
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,237.43,190.17
2016,11,26,15,15,63.5,165.0,1.45,19.5,191.0,212.27,170.39
2016,11,26,15,30,56.0,148.0,1.4,19.0,169.0,187.88,151.14
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.5,160.44,128.79
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,133.87,106.78
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,105.61,83.1
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,78.24,59.79
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,46.72,32.88
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,22.47,11.42
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,11.5,17.5,44.1,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,123.92,45.86
2016,11,27,7,45,308.0,36.0,3.75,12.5,75.0,210.51,163.97
2016,11,27,8,0,421.0,49.0,4.0,13.0,115.0,300.59,245.59
2016,11,27,8,15,492.5,57.0,4.3,13.5,161.0,373.78,310.76
2016,11,27,8,30,564.0,65.0,4.6,14.0,207.0,452.99,379.03
2016,11,27,8,45,395.5,101.5,4.9,15.0,210.5,403.62,337.91
2016,11,27,9,0,227.0,138.0,5.2,16.0,214.0,328.59,273.73
2016,11,27,9,15,241.5,154.0,5.4,16.5,244.5,366.56,304.72
2016,11,27,9,30,256.0,170.0,5.6,17.0,275.0,405.38,335.53
2016,11,27,9,45,128.0,151.5,5.85,17.5,204.0,266.26,219.27
2016,11,27,10,0,0.0,133.0,6.1,18.0,133.0,108.85,85.13
2016,11,27,10,15,7.0,162.0,6.2,18.5,166.0,142.07,112.48
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,176.39,140.29
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,292.41,235.47
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,417.04,334.82
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,323.99,258.89
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,230.03,181.76
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,164.73,128.74
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,103.36,78.51
2016,11,27,12,15,0.0,116.5,6.8,22.0,116.5,91.58,69.0
2016,11,27,12,30,0.0,103.0,6.8,22.0,103.0,80.07,59.69
2016,11,27,12,45,0.0,102.0,6.8,22.5,102.0,79.24,58.91
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,78.41,58.16
2016,11,27,13,15,80.0,187.5,6.75,23.0,234.0,275.61,219.27
2016,11,27,13,30,160.0,274.0,6.7,23.0,367.0,454.84,361.05
2016,11,27,13,45,190.0,261.0,6.65,23.0,367.0,466.16,370.86
2016,11,27,14,0,220.0,248.0,6.6,23.0,367.0,475.82,379.77
2016,11,27,14,15,232.0,232.0,6.5,23.0,351.5,463.4,371.1
2016,11,27,14,30,244.0,216.0,6.4,23.0,336.0,470.07,376.95
2016,11,27,14,45,442.5,162.5,6.3,23.0,360.0,589.52,474.75
2016,11,27,15,0,641.0,109.0,6.2,23.0,384.0,683.92,550.05
2016,11,27,15,15,609.0,103.5,6.0,22.5,344.0,626.48,507.32
2016,11,27,15,30,577.0,98.0,5.8,22.0,304.0,569.76,463.87
2016,11,27,15,45,532.5,90.5,5.6,22.0,260.5,503.33,410.77
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,439.39,358.4
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,360.54,293.17
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,292.59,235.05
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,208.31,162.35
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,135.31,93.92
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,44.18,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,70.0,11.5,5.1,19.0,15.5,34.2,0.0
2016,11,28,7,30,140.0,23.0,5.1,19.0,31.0,100.22,26.14
2016,11,28,7,45,247.0,37.0,5.1,19.0,68.5,182.29,137.72
2016,11,28,8,0,354.0,51.0,5.1,19.0,106.0,265.74,212.6
2016,11,28,8,15,414.0,63.0,5.2,19.5,149.5,331.24,270.11
2016,11,28,8,30,474.0,75.0,5.3,20.0,193.0,406.88,334.04
2016,11,28,8,45,523.0,83.5,5.45,20.5,237.0,473.58,389.07
2016,11,28,9,0,572.0,92.0,5.6,21.0,281.0,543.43,444.95
2016,11,28,9,15,619.5,91.5,5.85,21.0,322.0,605.27,494.55
2016,11,28,9,30,667.0,91.0,6.1,21.0,363.0,668.61,543.05
2016,11,28,9,45,759.5,84.0,6.35,21.5,421.5,758.08,609.49
2016,11,28,10,0,852.0,77.0,6.6,22.0,480.0,856.72,681.21
2016,11,28,10,15,868.5,79.0,6.7,22.0,514.0,901.1,712.49
2016,11,28,10,30,885.0,81.0,6.8,22.0,548.0,932.92,734.66
2016,11,28,10,45,903.0,80.5,6.95,22.5,576.0,971.11,760.22
2016,11,28,11,0,921.0,80.0,7.1,23.0,604.0,1007.04,784.03
2016,11,28,11,15,928.5,81.0,6.95,23.0,622.5,1031.93,799.9
2016,11,28,11,30,936.0,82.0,6.8,23.0,641.0,1053.76,813.63
2016,11,28,11,45,712.5,155.0,6.65,23.0,585.0,943.71,733.77
2016,11,28,12,0,489.0,228.0,6.5,23.0,529.0,791.19,619.86
2016,11,28,12,15,722.0,153.0,6.45,23.0,598.0,958.84,744.38
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,1086.48,833.4
2016,11,28,12,45,955.0,77.0,6.35,23.0,660.0,1081.04,828.8
2016,11,28,13,0,955.0,76.0,6.3,23.0,653.0,1072.06,822.67
2016,11,28,13,15,949.5,75.0,6.25,23.0,637.0,1054.09,810.46
2016,11,28,13,30,944.0,74.0,6.2,23.0,621.0,1032.85,796.16
2016,11,28,13,45,934.5,73.5,6.2,23.0,597.0,1005.23,777.79
2016,11,28,14,0,925.0,73.0,6.2,23.0,573.0,974.78,757.46
2016,11,28,14,15,912.0,71.0,6.05,22.5,541.5,936.57,732.17
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,896.1,705.11
2016,11,28,14,45,615.5,119.0,5.75,22.0,410.5,698.5,559.45
2016,11,28,15,0,332.0,169.0,5.6,22.0,311.0,472.0,382.09
2016,11,28,15,15,570.5,114.5,5.2,21.5,329.5,608.67,493.61
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,694.27,559.76
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,626.72,506.95
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,560.79,453.9
2016,11,28,16,15,668.5,48.0,3.45,19.5,203.5,481.87,390.57
2016,11,28,16,30,607.0,43.0,2.9,18.0,154.0,407.36,328.01
2016,11,28,16,45,498.0,35.0,2.4,17.0,107.5,316.25,249.12
2016,11,28,17,0,389.0,27.0,1.9,16.0,61.0,232.02,165.01
2016,11,28,17,15,194.5,13.5,1.8,15.5,30.5,86.88,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
