Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,109.5,10.5,2.5,9.5,16.5,47.59,0.0
2016,11,29,7,30,219.0,21.0,2.9,10.0,33.0,130.29,23.27
2016,11,29,7,45,348.0,32.0,3.3,11.0,74.5,225.45,174.67
2016,11,29,8,0,477.0,43.0,3.7,12.0,116.0,323.54,264.38
2016,11,29,8,15,552.5,50.5,3.6,12.5,164.0,400.59,332.74
2016,11,29,8,30,628.0,58.0,3.5,13.0,212.0,484.25,403.84
2016,11,29,8,45,332.5,93.5,3.45,14.0,176.5,352.44,294.86
2016,11,29,9,0,37.0,129.0,3.4,15.0,141.0,153.42,124.96
2016,11,29,9,15,408.5,103.0,3.35,16.0,267.0,450.2,374.76
2016,11,29,9,30,780.0,77.0,3.3,17.0,393.0,736.67,594.22
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.5,564.19,456.48
2016,11,29,10,0,119.0,210.0,3.2,19.0,266.0,331.74,266.72
2016,11,29,10,15,482.0,150.5,3.25,19.5,400.0,632.5,507.07
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,918.59,711.41
2016,11,29,10,45,852.0,94.0,3.4,21.0,559.0,950.31,727.72
2016,11,29,11,0,859.0,97.0,3.5,22.0,584.0,979.36,744.2
2016,11,29,11,15,866.5,98.0,3.2,22.0,602.0,1003.7,757.3
2016,11,29,11,30,874.0,99.0,2.9,22.0,620.0,1025.08,768.07
2016,11,29,11,45,892.5,93.5,2.65,22.5,632.5,1033.53,769.0
2016,11,29,12,0,911.0,88.0,2.4,23.0,645.0,1051.82,776.31
2016,11,29,12,15,912.0,88.0,2.35,23.0,646.5,1055.69,777.89
2016,11,29,12,30,913.0,88.0,2.3,23.0,648.0,1056.19,777.6
2016,11,29,12,45,912.5,87.0,2.25,23.0,641.5,1050.54,773.55
2016,11,29,13,0,912.0,86.0,2.2,23.0,635.0,1041.52,767.56
2016,11,29,13,15,906.5,85.0,2.25,23.0,620.0,1024.18,757.58
2016,11,29,13,30,901.0,84.0,2.3,23.0,605.0,1003.72,745.7
2016,11,29,13,45,895.0,82.0,2.4,23.5,582.0,978.53,729.85
2016,11,29,14,0,889.0,80.0,2.5,24.0,559.0,950.49,712.09
2016,11,29,14,15,876.5,78.0,2.55,23.5,529.0,913.79,690.65
2016,11,29,14,30,864.0,76.0,2.6,23.0,499.0,884.75,674.24
2016,11,29,14,45,849.0,73.0,2.7,23.0,462.5,839.87,645.55
2016,11,29,15,0,834.0,70.0,2.8,23.0,426.0,793.42,615.27
2016,11,29,15,15,808.0,67.0,2.55,22.5,383.5,737.03,576.27
2016,11,29,15,30,782.0,64.0,2.3,22.0,341.0,680.44,536.36
2016,11,29,15,45,744.0,59.5,2.05,21.5,294.5,613.83,487.95
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,548.77,437.7
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,469.99,376.02
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,395.69,315.0
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,305.94,238.97
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,222.66,157.11
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,82.75,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.0,62.03,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,34.0,162.76,9.46
2016,11,30,7,45,442.0,27.5,4.1,7.5,78.5,258.84,202.23
2016,11,30,8,0,580.0,36.0,4.2,8.0,123.0,364.14,301.7
2016,11,30,8,15,651.5,41.5,4.4,8.5,172.5,442.07,373.03
2016,11,30,8,30,723.0,47.0,4.6,9.0,222.0,525.73,446.46
2016,11,30,8,45,772.0,50.0,4.85,10.0,271.5,596.79,506.32
2016,11,30,9,0,821.0,53.0,5.1,11.0,321.0,670.52,564.54
2016,11,30,9,15,851.0,56.0,5.0,11.5,367.0,724.93,604.81
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,786.26,649.15
2016,11,30,9,45,905.5,60.0,4.8,12.5,454.5,840.36,686.66
2016,11,30,10,0,930.0,61.0,4.7,13.0,496.0,893.65,722.6
2016,11,30,10,15,944.5,62.5,4.5,13.5,530.0,937.45,749.92
2016,11,30,10,30,959.0,64.0,4.3,14.0,564.0,979.14,774.98
2016,11,30,10,45,971.0,64.0,4.1,14.5,591.5,1014.12,795.35
2016,11,30,11,0,983.0,64.0,3.9,15.0,619.0,1046.38,813.59
2016,11,30,11,15,989.5,65.0,3.75,15.0,638.0,1071.56,828.6
2016,11,30,11,30,996.0,66.0,3.6,15.0,657.0,1093.43,841.32
2016,11,30,11,45,1000.5,65.5,3.5,15.5,667.5,1107.87,847.87
2016,11,30,12,0,1005.0,65.0,3.4,16.0,678.0,1118.73,852.13
2016,11,30,12,15,1005.5,65.0,3.35,16.0,679.5,1122.48,853.88
2016,11,30,12,30,1006.0,65.0,3.3,16.0,681.0,1122.51,853.4
2016,11,30,12,45,1004.5,64.5,3.25,16.5,674.0,1116.11,847.25
2016,11,30,13,0,1003.0,64.0,3.2,17.0,667.0,1106.03,838.92
2016,11,30,13,15,998.0,63.5,3.15,17.0,651.0,1088.81,827.63
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,1068.13,814.23
2016,11,30,13,45,985.5,62.5,3.1,17.0,611.0,1041.71,797.54
2016,11,30,14,0,978.0,62.0,3.1,17.0,587.0,1012.18,778.81
2016,11,30,14,15,966.5,60.5,3.1,17.0,556.0,974.75,754.59
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,934.81,728.51
2016,11,30,14,45,935.5,58.5,3.1,17.0,486.5,887.09,696.64
2016,11,30,15,0,916.0,58.0,3.1,17.0,448.0,837.91,663.28
2016,11,30,15,15,892.0,56.0,2.9,16.5,404.0,782.09,624.45
2016,11,30,15,30,868.0,54.0,2.7,16.0,360.0,725.84,584.46
2016,11,30,15,45,832.5,50.5,2.5,15.5,312.0,659.47,535.72
2016,11,30,16,0,797.0,47.0,2.3,15.0,264.0,599.98,489.69
2016,11,30,16,15,740.5,42.5,2.0,14.0,213.5,521.72,426.15
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,447.45,362.97
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,352.7,280.61
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,267.73,192.37
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,105.16,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,3.5,16.0,57.65,0.0
2016,12,1,7,30,282.0,18.0,1.5,4.0,32.0,151.86,0.0
2016,12,1,7,45,406.0,28.5,1.7,5.0,74.5,248.68,193.34
2016,12,1,8,0,530.0,39.0,1.9,6.0,117.0,346.2,286.03
2016,12,1,8,15,602.5,45.5,1.95,6.5,165.5,417.82,351.09
2016,12,1,8,30,675.0,52.0,2.0,7.0,214.0,501.11,422.66
2016,12,1,8,45,716.0,57.5,2.1,8.0,261.0,567.86,477.36
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,636.69,530.62
2016,12,1,9,15,787.0,66.5,2.45,10.0,352.0,696.63,574.86
2016,12,1,9,30,817.0,70.0,2.7,11.0,396.0,756.92,618.14
2016,12,1,9,45,836.5,73.0,2.95,12.0,435.0,807.9,653.44
2016,12,1,10,0,856.0,76.0,3.2,13.0,474.0,857.8,687.3
2016,12,1,10,15,870.0,78.0,3.35,13.5,506.5,900.15,715.81
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,940.52,742.67
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,962.57,754.95
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,992.69,773.01
2016,12,1,11,15,909.0,84.0,3.75,16.0,608.0,1015.95,787.7
2016,12,1,11,30,915.0,85.0,3.7,16.0,626.0,1036.19,800.39
2016,12,1,11,45,920.5,84.5,3.65,16.5,636.0,1050.9,807.86
2016,12,1,12,0,926.0,84.0,3.6,17.0,646.0,1062.34,813.24
2016,12,1,12,15,926.0,84.0,3.6,17.0,647.5,1065.4,815.05
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,1065.05,814.8
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,1058.09,808.75
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,1047.76,800.67
2016,12,1,13,15,915.5,82.5,3.6,18.0,619.5,1031.12,790.0
2016,12,1,13,30,910.0,82.0,3.6,18.0,604.0,1011.33,777.35
2016,12,1,13,45,900.5,81.0,3.6,18.0,581.0,984.02,759.6
2016,12,1,14,0,891.0,80.0,3.6,18.0,558.0,953.99,740.03
2016,12,1,14,15,878.0,78.5,3.6,18.0,527.5,917.57,715.91
2016,12,1,14,30,865.0,77.0,3.6,18.0,497.0,888.9,697.21
2016,12,1,14,45,847.0,74.5,3.6,18.0,460.0,842.19,665.32
2016,12,1,15,0,829.0,72.0,3.6,18.0,423.0,794.08,632.07
2016,12,1,15,15,802.5,68.5,3.3,17.5,381.0,736.96,591.31
2016,12,1,15,30,776.0,65.0,3.0,17.0,339.0,679.69,549.64
2016,12,1,15,45,737.5,61.0,2.75,17.0,292.5,613.58,499.4
2016,12,1,16,0,699.0,57.0,2.5,17.0,246.0,548.97,447.49
2016,12,1,16,15,637.5,51.0,2.2,15.5,198.0,470.1,384.31
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,400.9,325.86
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,307.5,244.97
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,224.98,161.48
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,83.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,13.93,0.0
2016,12,2,7,45,43.0,36.0,2.85,8.5,42.0,67.8,48.71
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,112.0,89.95
2016,12,2,8,15,110.5,75.0,3.15,9.0,97.0,151.06,125.48
2016,12,2,8,30,135.0,95.0,3.2,9.0,127.0,192.24,162.33
2016,12,2,8,45,156.5,112.5,3.25,9.5,157.5,230.26,195.48
2016,12,2,9,0,178.0,130.0,3.3,10.0,188.0,270.27,229.52
2016,12,2,9,15,124.5,148.0,3.3,10.5,191.5,256.32,216.02
2016,12,2,9,30,71.0,166.0,3.3,11.0,195.0,221.27,184.7
2016,12,2,9,45,89.0,185.0,3.35,12.0,224.5,258.13,214.83
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,296.35,245.31
2016,12,2,10,15,267.0,200.0,3.45,13.5,335.0,475.38,391.96
2016,12,2,10,30,427.0,196.0,3.5,14.0,416.0,647.01,525.83
2016,12,2,10,45,214.0,181.5,3.6,15.0,292.0,416.23,340.18
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,139.6,110.13
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,103.06,80.31
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,69.32,52.32
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,116.5,91.26
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,167.21,132.41
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,186.43,148.36
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,206.04,164.69
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,119.29,93.8
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,43.0,30.37
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,43.76,31.07
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,44.52,31.74
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,74.39,56.72
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,108.25,84.91
2016,12,2,14,15,54.0,175.5,3.9,15.5,201.5,215.22,175.53
2016,12,2,14,30,108.0,217.0,3.9,15.0,269.0,313.21,257.15
2016,12,2,14,45,54.0,141.0,3.95,15.0,167.0,176.76,144.55
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,49.84,36.74
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,44.42,32.35
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,39.01,27.87
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,33.62,23.28
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,28.23,18.65
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,22.48,13.67
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,16.73,8.64
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,11.39,3.89
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,6.06,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.15,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,16.75,9.08
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,29.79,20.47
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,18.3,10.38
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,6.86,0.34
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,7.24,0.66
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,7.63,0.98
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,63.45,49.16
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,127.31,103.25
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,128.73,104.25
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,130.25,105.44
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,101.87,81.4
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,75.06,58.63
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,42.62,30.95
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,10.71,3.56
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,11.09,3.9
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,11.47,4.23
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,90.51,72.23
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,183.38,150.72
2016,12,3,13,45,6.0,164.0,3.95,9.0,167.5,141.75,115.54
2016,12,3,14,0,0.0,127.0,3.7,9.0,127.0,101.89,81.75
2016,12,3,14,15,0.0,86.5,3.75,9.0,86.5,66.55,51.77
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,35.21,24.9
2016,12,3,14,45,0.0,49.5,3.9,9.0,49.5,37.89,27.29
2016,12,3,15,0,0.0,53.0,4.0,9.0,53.0,40.57,29.69
2016,12,3,15,15,0.0,48.0,3.75,9.0,48.0,36.71,26.41
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,32.85,23.11
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,28.23,19.1
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,23.63,15.06
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,18.64,10.68
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,13.68,6.25
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,9.48,2.44
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,5.3,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,2.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.27,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.0,9.5,7.2,0.01
2016,12,4,8,0,0.0,16.0,3.6,8.0,16.0,12.15,4.73
2016,12,4,8,15,0.0,23.5,3.75,8.0,23.5,17.88,9.9
2016,12,4,8,30,0.0,31.0,3.9,8.0,31.0,23.63,15.06
2016,12,4,8,45,0.0,38.5,4.1,8.5,38.5,29.39,20.14
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,35.16,25.14
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,22.49,14.04
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,9.89,2.99
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,21.75,13.28
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,33.66,23.5
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,31.75,21.8
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,29.84,20.1
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,39.09,27.95
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.75
2016,12,4,11,15,0.0,111.5,4.6,10.5,111.5,87.63,69.12
2016,12,4,11,30,0.0,160.0,4.4,10.0,160.0,131.27,105.93
2016,12,4,11,45,7.0,188.0,4.2,10.0,192.0,164.78,134.13
2016,12,4,12,0,14.0,216.0,4.0,10.0,224.0,199.39,163.0
2016,12,4,12,15,8.5,197.0,4.15,10.0,202.0,174.78,142.3
2016,12,4,12,30,3.0,178.0,4.3,10.0,180.0,150.79,122.13
2016,12,4,12,45,1.5,153.0,4.45,10.5,154.0,125.92,101.14
2016,12,4,13,0,0.0,128.0,4.6,11.0,128.0,101.91,80.82
2016,12,4,13,15,0.0,141.0,4.8,11.0,141.0,113.74,90.86
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,126.02,101.27
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,138.91,112.35
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,152.31,123.89
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,146.41,119.11
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,140.72,114.53
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,95.33,76.23
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,53.71,40.71
2016,12,4,15,15,0.0,62.5,4.85,10.5,62.5,47.9,35.9
2016,12,4,15,30,0.0,55.0,4.6,10.0,55.0,42.1,31.02
2016,12,4,15,45,0.0,47.0,4.35,10.0,47.0,35.93,25.7
2016,12,4,16,0,0.0,39.0,4.1,10.0,39.0,29.77,20.33
2016,12,4,16,15,0.0,31.0,3.85,10.0,31.0,23.63,14.91
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,17.5,9.45
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,12.15,4.64
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,6.82,0.0
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.54,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.39,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.0,4.5,3.4,0.0
2016,12,5,8,0,0.0,8.0,2.8,7.0,8.0,6.06,0.0
2016,12,5,8,15,0.0,12.0,2.65,7.0,12.0,9.1,2.29
2016,12,5,8,30,0.0,16.0,2.5,7.0,16.0,12.15,5.05
2016,12,5,8,45,0.0,20.0,2.35,7.5,20.0,15.21,7.77
2016,12,5,9,0,0.0,24.0,2.2,8.0,24.0,18.27,10.45
2016,12,5,9,15,0.0,28.0,2.0,8.0,28.0,21.34,13.14
2016,12,5,9,30,0.0,32.0,1.8,8.0,32.0,24.42,15.81
2016,12,5,9,45,0.0,35.5,1.65,8.5,35.5,27.11,18.08
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,29.81,20.34
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,22.92,14.3
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.29
2016,12,5,10,45,32.5,132.0,1.35,9.0,150.5,149.06,123.17
2016,12,5,11,0,65.0,243.0,1.3,9.0,280.0,304.62,250.82
2016,12,5,11,15,34.5,211.5,1.35,9.0,231.5,237.09,194.17
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,154.42,125.08
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,137.33,110.75
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,120.77,96.67
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,143.75,115.97
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,167.44,135.69
2016,12,5,12,45,16.0,212.5,1.9,10.0,222.5,198.06,161.36
2016,12,5,13,0,26.0,233.0,2.0,10.0,249.0,229.43,187.49
2016,12,5,13,15,16.5,211.0,2.1,10.0,221.5,197.68,161.18
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,166.71,135.46
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.0,162.42,131.94
2016,12,5,14,0,7.0,179.0,2.5,11.0,182.0,158.28,128.51
2016,12,5,14,15,15.0,182.5,2.55,11.0,189.5,170.35,139.15
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,182.59,149.91
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,133.14,108.4
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,86.13,68.41
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,76.82,60.67
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,67.6,52.88
2016,12,5,15,45,296.5,78.0,2.7,11.0,158.0,322.44,275.06
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,504.63,423.9
2016,12,5,16,15,529.0,63.0,2.35,10.5,185.0,426.61,356.67
2016,12,5,16,30,465.0,55.0,2.0,10.0,139.0,353.53,292.93
2016,12,5,16,45,376.5,42.5,1.7,10.0,97.0,269.35,217.82
2016,12,5,17,0,288.0,30.0,1.4,10.0,55.0,194.62,141.31
2016,12,5,17,15,144.0,15.0,1.35,9.5,27.5,70.37,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,5.0,23.0,96.47,0.0
2016,12,6,7,45,358.5,26.0,4.5,5.5,64.0,222.68,163.72
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,330.66,273.98
2016,12,6,8,15,589.0,42.5,5.05,6.5,152.5,404.34,343.69
2016,12,6,8,30,668.0,49.0,5.4,7.0,200.0,490.58,421.22
2016,12,6,8,45,720.0,53.0,5.75,7.5,248.0,562.38,484.4
2016,12,6,9,0,772.0,57.0,6.1,8.0,296.0,637.19,547.15
2016,12,6,9,15,803.0,60.0,6.1,8.5,340.5,697.72,594.5
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,758.72,640.88
2016,12,6,9,45,855.0,65.5,6.2,9.5,424.5,810.94,679.64
2016,12,6,10,0,876.0,68.0,6.3,10.0,464.0,852.98,709.84
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.5,751.51,627.3
2016,12,6,10,30,376.0,202.0,6.1,11.0,393.0,585.52,489.71
2016,12,6,10,45,374.5,214.0,6.05,11.5,412.5,607.46,505.76
2016,12,6,11,0,373.0,226.0,6.0,12.0,432.0,628.17,520.07
2016,12,6,11,15,191.0,212.0,5.9,12.0,317.5,414.83,345.02
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,177.23,143.64
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,151.34,121.82
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,126.34,100.57
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,121.67,96.67
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,117.1,92.86
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,119.9,95.03
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,122.78,97.29
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.0,147.78,118.28
2016,12,6,13,30,9.0,194.0,5.1,14.0,199.0,173.75,140.01
2016,12,6,13,45,4.5,133.0,5.05,14.0,135.5,111.44,88.32
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,55.31,41.2
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,53.75,40.07
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,52.18,38.91
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,53.33,39.98
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,54.48,41.07
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,48.67,36.27
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,42.87,31.43
2016,12,6,15,45,276.0,68.5,4.3,12.0,143.0,296.18,253.22
2016,12,6,16,0,552.0,81.0,4.2,12.0,230.0,488.63,412.07
2016,12,6,16,15,486.0,71.5,3.85,11.5,184.0,409.21,343.56
2016,12,6,16,30,420.0,62.0,3.5,11.0,138.0,334.21,278.01
2016,12,6,16,45,308.5,48.5,3.2,10.5,95.0,240.62,195.37
2016,12,6,17,0,197.0,35.0,2.9,10.0,52.0,159.46,116.05
2016,12,6,17,15,98.5,17.5,2.8,9.5,26.0,54.03,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,71.64,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,186.81,134.55
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,284.42,234.24
2016,12,7,8,15,491.5,49.5,1.85,5.5,140.5,361.72,304.58
2016,12,7,8,30,572.0,58.0,1.8,6.0,186.0,446.17,377.81
2016,12,7,8,45,618.5,64.5,1.75,6.5,231.0,512.66,433.47
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,582.1,488.98
2016,12,7,9,15,699.5,76.0,1.65,7.5,319.0,643.31,534.75
2016,12,7,9,30,734.0,81.0,1.6,8.0,362.0,705.61,579.21
2016,12,7,9,45,755.0,85.0,1.6,9.0,400.0,756.24,612.89
2016,12,7,10,0,776.0,89.0,1.6,10.0,438.0,800.91,641.35
2016,12,7,10,15,394.0,135.5,1.55,10.0,313.5,535.19,438.87
2016,12,7,10,30,12.0,182.0,1.5,10.0,189.0,167.41,135.66
2016,12,7,10,45,29.5,207.0,1.5,10.5,223.5,229.02,187.6
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,274.5,224.13
2016,12,7,11,15,204.5,238.0,1.5,11.5,356.0,459.24,374.14
2016,12,7,11,30,362.0,244.0,1.5,12.0,454.0,650.7,519.33
2016,12,7,11,45,352.0,253.5,1.5,12.5,460.5,655.88,519.47
2016,12,7,12,0,342.0,263.0,1.5,13.0,467.0,659.63,520.5
2016,12,7,12,15,299.5,270.0,1.5,13.0,449.0,625.77,494.4
2016,12,7,12,30,257.0,277.0,1.5,13.0,431.0,590.66,467.58
2016,12,7,12,45,252.5,276.5,1.55,13.5,426.5,560.07,445.11
2016,12,7,13,0,248.0,276.0,1.6,14.0,422.0,553.53,440.0
2016,12,7,13,15,240.0,268.0,1.55,14.0,407.0,533.72,425.18
2016,12,7,13,30,232.0,260.0,1.5,14.0,392.0,513.48,410.14
2016,12,7,13,45,141.0,242.5,1.5,14.0,322.0,400.76,322.22
2016,12,7,14,0,50.0,225.0,1.5,14.0,252.0,269.81,217.54
2016,12,7,14,15,228.5,203.5,1.35,14.0,315.0,452.27,366.97
2016,12,7,14,30,407.0,182.0,1.2,14.0,378.0,601.46,481.85
2016,12,7,14,45,253.5,182.0,1.05,14.5,301.0,436.05,351.79
2016,12,7,15,0,100.0,182.0,0.9,15.0,224.0,265.31,215.2
2016,12,7,15,15,92.5,165.5,0.75,14.5,201.5,239.49,195.72
2016,12,7,15,30,85.0,149.0,0.6,14.0,179.0,214.38,175.65
2016,12,7,15,45,325.5,112.0,0.45,14.0,203.0,385.17,316.04
2016,12,7,16,0,566.0,75.0,0.3,14.0,227.0,493.12,397.76
2016,12,7,16,15,501.5,66.0,0.45,13.0,182.0,414.75,336.15
2016,12,7,16,30,437.0,57.0,0.6,12.0,137.0,341.39,277.09
2016,12,7,16,45,337.0,44.5,0.8,11.5,95.0,252.28,201.71
2016,12,7,17,0,237.0,32.0,1.0,11.0,53.0,174.18,126.14
2016,12,7,17,15,118.5,16.0,1.2,10.5,26.5,61.27,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,18.32,8.1
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,33.06,22.91
2016,12,8,8,15,2.0,59.0,7.2,2.0,59.0,52.96,41.12
2016,12,8,8,30,4.0,79.0,7.3,2.0,79.0,72.56,59.02
2016,12,8,8,45,13.0,97.0,7.45,2.5,100.5,94.42,78.81
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,117.16,99.15
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,81.83,67.55
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,51.38,40.08
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,96.7,80.06
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,146.16,123.05
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,128.12,106.88
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,111.07,91.63
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,145.78,121.83
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,181.74,152.85
2016,12,8,11,15,36.5,225.0,7.3,4.0,246.0,255.41,216.54
2016,12,8,11,30,60.0,253.0,7.2,4.0,288.0,311.63,264.72
2016,12,8,11,45,45.5,246.0,7.1,4.0,273.0,288.25,244.08
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,264.95,223.63
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,315.79,268.18
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,367.31,312.98
2016,12,8,12,45,188.0,269.5,6.75,3.0,381.0,485.96,415.54
2016,12,8,13,0,287.0,264.0,6.7,3.0,433.0,603.25,514.73
2016,12,8,13,15,219.5,264.0,6.6,3.0,391.5,508.6,435.03
2016,12,8,13,30,152.0,264.0,6.5,3.0,350.0,439.63,375.85
2016,12,8,13,45,122.0,251.0,6.45,3.0,318.0,393.03,336.4
2016,12,8,14,0,92.0,238.0,6.4,3.0,286.0,325.82,279.33
2016,12,8,14,15,62.0,215.0,6.35,3.0,247.0,270.16,231.41
2016,12,8,14,30,32.0,192.0,6.3,3.0,208.0,216.4,184.58
2016,12,8,14,45,25.5,175.0,6.25,3.0,187.0,175.07,149.02
2016,12,8,15,0,19.0,158.0,6.2,3.0,166.0,153.3,130.16
2016,12,8,15,15,15.5,143.5,6.0,3.0,149.5,137.2,116.21
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,121.56,102.53
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,103.45,86.53
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,85.87,70.83
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,68.34,55.17
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,50.84,39.33
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,34.53,24.38
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,17.57,8.37
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,9.05,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.0,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,182.0,13.0,2.6,-2.0,19.0,83.45,0.0
2016,12,9,7,45,334.0,24.5,2.85,-1.5,58.0,206.1,145.04
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,316.85,266.32
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,396.01,341.62
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,477.67,415.93
2016,12,9,8,45,324.5,76.0,3.45,0.5,147.0,324.9,285.74
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,87.48,72.48
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,101.98,85.39
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,116.75,98.09
2016,12,9,9,45,5.5,146.0,3.2,2.5,148.5,129.98,109.31
