Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,0,8.0,159.0,3.1,3.0,163.0,143.57,120.73
2016,12,9,10,15,10.0,170.0,2.95,3.0,175.0,154.99,130.35
2016,12,9,10,30,12.0,181.0,2.8,3.0,187.0,166.71,140.18
2016,12,9,10,45,13.0,189.5,2.65,3.5,196.5,175.18,146.89
2016,12,9,11,0,14.0,198.0,2.5,4.0,206.0,183.87,153.75
2016,12,9,11,15,472.0,139.5,2.3,4.5,411.0,655.43,549.63
2016,12,9,11,30,930.0,81.0,2.1,5.0,616.0,1044.64,828.11
2016,12,9,11,45,934.5,81.0,1.95,5.5,627.0,1059.8,829.24
2016,12,9,12,0,939.0,81.0,1.8,6.0,638.0,1071.66,832.84
2016,12,9,12,15,939.5,81.0,1.65,6.0,640.0,1076.05,832.85
2016,12,9,12,30,940.0,81.0,1.5,6.0,642.0,1076.99,830.65
2016,12,9,12,45,937.5,81.0,1.4,6.5,636.0,1071.4,823.68
2016,12,9,13,0,935.0,81.0,1.3,7.0,630.0,1062.42,814.7
2016,12,9,13,15,930.0,80.0,1.2,7.0,615.5,1046.31,802.64
2016,12,9,13,30,925.0,79.0,1.1,7.0,601.0,1026.99,788.67
2016,12,9,13,45,916.0,78.0,1.05,7.0,579.0,1000.68,771.23
2016,12,9,14,0,907.0,77.0,1.0,7.0,557.0,971.57,752.06
2016,12,9,14,15,894.5,75.5,1.0,7.0,527.0,935.95,729.46
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,898.09,705.2
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,856.62,678.15
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,804.19,642.84
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,746.78,603.92
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,689.21,563.66
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,622.11,514.61
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,556.51,463.72
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,482.31,403.18
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,408.2,340.04
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,314.36,257.43
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,231.01,172.79
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,86.29,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,49.54,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,162.21,108.78
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,263.96,218.57
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,343.6,292.39
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,430.86,369.73
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,286.82,248.65
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,69.78,56.11
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,101.31,84.08
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,133.9,112.29
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,484.68,415.84
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,801.11,661.89
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,509.2,429.65
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,121.76,99.01
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,148.98,122.59
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,176.96,145.93
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,157.38,129.0
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,138.33,112.58
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,148.63,121.07
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,159.13,129.66
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,159.49,129.91
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,159.96,130.3
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,170.46,138.99
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,181.18,147.84
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,174.55,142.35
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,168.1,137.05
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,119.81,96.44
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,74.56,58.07
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,82.19,64.7
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,90.26,71.69
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,469.72,398.2
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,769.16,634.02
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,711.95,590.04
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,654.96,547.71
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,590.93,497.41
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,528.46,445.68
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,449.87,379.67
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,376.11,315.29
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,284.23,233.32
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,202.74,151.66
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,93.93,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,59.03,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,173.01,109.08
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,278.14,224.64
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,355.98,296.83
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,441.6,372.78
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,509.76,432.17
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,581.28,492.36
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,637.71,536.65
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,699.82,583.95
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,433.81,366.95
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,83.81,65.48
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,90.49,71.01
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,97.25,76.38
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,140.63,112.47
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,186.13,149.78
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,192.98,155.18
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,200.01,160.79
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,325.81,264.65
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,457.52,370.04
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,630.75,510.16
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,806.04,646.73
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,801.51,641.27
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,794.88,635.21
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,527.61,426.74
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,222.76,178.02
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,369.02,298.66
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,466.8,377.7
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,358.17,290.24
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,233.96,188.73
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,121.21,96.36
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,23.66,14.31
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,21.35,12.46
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,19.04,10.56
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,16.36,8.32
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,13.68,6.05
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,227.24,190.33
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,386.03,317.41
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,292.31,234.4
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,209.14,153.0
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,96.99,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,59.3,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,174.54,107.16
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,283.15,231.1
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,361.15,304.23
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,446.97,380.51
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,516.99,441.03
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,586.42,498.72
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,647.93,545.74
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,710.36,591.74
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,762.96,628.65
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,814.96,664.04
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,858.8,692.39
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,901.0,718.88
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,936.59,740.03
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,969.82,759.09
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,982.82,763.25
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,1004.51,773.38
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,1022.0,780.92
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,1036.42,786.32
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,1042.11,785.69
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,1044.49,782.65
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,1038.7,772.56
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,1029.62,760.2
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,1014.79,750.22
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,996.87,738.5
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,970.95,721.57
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,942.34,703.08
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,907.35,682.68
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,880.28,667.38
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,832.99,638.8
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,784.55,608.79
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,729.61,572.31
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,674.48,534.76
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,608.23,486.87
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,543.61,437.81
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,471.42,381.08
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,399.41,321.87
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,307.19,244.09
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,225.39,165.33
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,103.95,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,35.28,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,142.16,80.78
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,243.82,194.67
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,322.91,266.82
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,410.04,342.59
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,482.93,404.34
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,560.0,467.08
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,431.9,361.09
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,253.98,210.42
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,525.7,436.68
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,791.62,638.46
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,836.9,668.94
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,880.71,699.52
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,918.78,724.35
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,954.77,747.51
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,980.35,764.34
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,1003.11,779.32
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,1017.18,786.85
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,1040.88,801.22
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,1046.07,804.7
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,1047.93,806.22
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,1042.73,801.56
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,1034.21,794.84
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,1019.41,786.4
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,1001.48,775.93
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,976.82,759.38
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,949.36,740.97
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,914.62,718.76
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,877.69,694.82
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,839.93,668.74
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,791.04,634.18
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,736.83,595.87
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,682.35,556.51
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,616.77,506.67
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,552.69,455.88
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,476.23,393.23
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,409.1,335.48
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,315.44,254.18
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,232.33,173.01
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,107.35,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,8.65,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,128.93,70.19
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,250.76,203.8
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,330.61,277.93
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,418.71,355.25
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,487.01,413.23
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,558.65,471.13
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,621.29,519.16
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,685.35,565.35
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,486.56,404.97
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,213.52,175.88
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,166.69,136.71
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,137.76,111.35
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,149.95,121.24
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,162.41,131.21
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,168.63,135.88
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,175.03,140.71
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,153.81,122.79
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,133.23,105.49
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,146.07,116.1
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,159.19,126.83
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,183.72,146.82
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,208.83,167.05
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,303.99,244.61
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,377.64,303.38
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,330.28,265.63
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,284.11,228.96
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,308.36,250.12
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,351.08,285.2
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,585.29,474.33
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,767.19,610.4
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,710.35,568.94
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,653.68,529.03
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,586.47,478.92
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,521.27,427.59
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,443.31,365.14
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,369.98,303.78
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,278.65,225.01
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,197.41,147.68
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,90.91,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,11.39,4.0
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,18.66,10.65
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,25.94,17.25
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,33.25,23.79
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,40.57,30.25
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,50.66,39.12
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,61.67,48.71
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,64.17,50.68
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,66.8,52.74
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,81.97,65.6
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,97.41,78.55
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,115.5,93.6
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,133.97,108.8
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,146.44,119.18
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,159.16,129.74
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,197.33,161.54
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,260.31,212.9
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,257.98,210.6
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,232.25,189.64
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,203.01,165.13
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,174.42,141.08
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,166.8,134.91
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,159.36,128.84
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,138.41,111.31
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,117.94,94.16
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,112.93,90.18
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,108.03,86.26
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,102.79,82.04
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,97.69,77.93
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,87.38,69.51
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,77.18,61.07
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,295.56,251.27
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,471.11,393.88
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,395.1,329.7
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,324.63,269.64
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,240.49,196.05
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,166.0,125.45
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,77.85,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,115.48,52.49
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,233.33,186.9
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,313.03,261.31
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,401.22,339.61
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,475.26,403.55
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,553.75,468.87
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,615.94,518.78
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,679.58,567.52
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,735.84,608.39
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,787.49,644.8
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,478.45,399.97
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,86.48,67.16
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,67.38,51.05
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,50.67,36.83
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,95.91,74.41
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,146.43,115.89
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,201.94,161.62
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,284.65,228.39
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,441.87,356.37
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,600.27,480.73
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,452.76,362.96
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,306.58,244.2
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,428.59,344.12
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,524.15,421.34
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,757.36,607.07
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,934.44,738.09
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,899.53,712.32
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,862.49,686.05
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,508.34,415.93
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,115.59,90.13
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,103.82,81.05
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,92.19,71.7
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,358.62,298.29
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,543.79,447.28
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,467.9,384.21
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,396.39,323.67
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,304.38,243.92
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,222.39,166.02
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,104.53,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,119.9,47.27
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,246.31,190.9
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,324.71,262.68
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,411.52,337.49
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,479.4,394.78
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,550.89,452.77
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,612.74,500.92
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,676.06,548.29
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,426.66,351.11
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,94.46,72.71
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,100.12,77.28
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,105.91,81.69
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,129.47,100.62
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,153.66,119.84
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,255.66,202.64
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,344.33,273.12
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,374.89,296.48
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,429.89,338.22
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,502.33,395.35
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,599.49,469.35
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,646.65,504.59
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,692.09,538.23
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,867.51,667.44
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,992.84,753.48
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,971.57,738.22
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,947.38,722.16
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,913.09,698.32
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,876.57,672.97
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,773.89,600.55
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,669.13,525.46
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,683.21,536.64
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,683.47,536.34
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,620.42,489.49
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,558.47,442.06
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,486.53,386.65
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,414.43,328.65
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,325.26,254.5
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,245.43,180.48
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,114.96,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,25.51,16.4
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,43.51,33.34
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,60.86,49.48
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,80.64,67.91
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,100.96,86.68
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,118.71,102.69
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,136.94,118.88
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,153.58,133.43
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,170.64,148.18
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,259.81,227.82
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,355.88,311.6
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,325.05,283.69
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,313.45,272.36
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,560.64,489.57
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,797.67,687.87
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,764.66,657.66
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,727.22,624.73
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,646.41,556.55
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,587.23,505.1
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,681.96,588.01
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,800.86,687.85
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,936.32,796.33
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,1030.37,869.25
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,961.66,815.86
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,886.18,757.42
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,837.67,719.72
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,788.23,680.88
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,809.74,699.7
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,819.5,708.75
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,764.12,664.43
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,708.34,619.42
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,643.66,566.24
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,580.06,512.15
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,502.64,442.71
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,434.82,379.22
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,343.64,294.35
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,261.75,210.72
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,122.74,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,137.76,45.62
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,284.49,236.76
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,366.67,319.51
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,456.57,403.35
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,527.95,468.28
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,602.64,533.07
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,665.66,583.96
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,729.65,633.94
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,732.13,633.18
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,733.33,631.68
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,826.47,702.49
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,917.3,768.59
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,953.44,793.88
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,987.18,817.62
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,912.47,758.37
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,795.57,667.16
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,810.5,677.59
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,823.37,685.49
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,762.9,635.93
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,676.29,566.38
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,648.31,542.96
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,619.37,518.45
