Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,859.02,710.82
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,1034.15,838.54
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,932.69,761.71
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,826.48,682.54
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,856.23,706.72
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,872.3,719.51
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,852.75,705.73
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,829.91,689.74
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,774.7,648.99
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,719.04,607.32
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,653.76,556.25
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,589.71,504.66
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,512.61,439.01
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,439.27,374.08
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,346.29,290.42
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,268.79,212.99
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,126.06,10.06
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,120.3,30.59
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,251.97,200.73
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,330.91,274.96
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,418.61,351.32
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,488.59,411.07
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,562.53,471.81
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,620.2,516.84
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,683.78,564.6
2016,12,20,9,45,767.0,73.5,1.05,5.0,376.0,736.94,602.25
2016,12,20,10,0,791.0,77.0,1.2,6.0,415.0,789.65,638.77
2016,12,20,10,15,808.5,79.0,1.3,6.5,448.5,834.09,669.07
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,877.04,698.01
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,621.53,506.97
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,281.61,230.66
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,291.02,239.23
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,300.61,246.33
2016,12,20,11,45,114.0,260.0,2.05,10.5,326.5,375.91,308.07
2016,12,20,12,0,171.0,275.0,2.2,11.0,375.0,476.53,387.53
2016,12,20,12,15,147.0,276.0,2.25,11.0,362.5,453.77,368.43
2016,12,20,12,30,123.0,277.0,2.3,11.0,350.0,430.55,349.67
2016,12,20,12,45,103.0,271.5,2.35,11.5,332.0,378.98,308.44
2016,12,20,13,0,83.0,266.0,2.4,12.0,314.0,351.85,286.13
2016,12,20,13,15,476.5,175.5,2.4,12.0,444.0,714.99,577.44
2016,12,20,13,30,870.0,85.0,2.4,12.0,574.0,985.29,769.9
2016,12,20,13,45,862.5,83.0,2.45,12.5,553.5,973.08,758.41
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,945.85,739.69
2016,12,20,14,15,843.0,79.5,2.45,13.0,506.0,912.42,717.15
2016,12,20,14,30,831.0,78.0,2.4,13.0,479.0,876.76,692.98
2016,12,20,14,45,497.5,131.5,2.4,13.0,367.0,616.71,502.45
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,342.81,282.76
2016,12,20,15,15,156.5,169.0,2.2,12.5,230.5,313.98,261.2
2016,12,20,15,30,149.0,153.0,2.0,12.0,206.0,285.61,238.54
2016,12,20,15,45,394.5,108.5,1.8,12.0,224.0,438.84,367.03
2016,12,20,16,0,640.0,64.0,1.6,12.0,242.0,544.3,450.39
2016,12,20,16,15,582.0,57.5,1.5,11.0,197.0,469.17,388.82
2016,12,20,16,30,524.0,51.0,1.4,10.0,152.0,398.31,329.51
2016,12,20,16,45,434.0,41.5,1.35,9.0,109.0,311.63,254.87
2016,12,20,17,0,344.0,32.0,1.3,8.0,66.0,233.82,181.79
2016,12,20,17,15,172.0,16.0,1.35,7.5,33.0,111.56,16.16
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,118.2,21.41
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,248.28,196.96
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,327.62,273.92
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,415.88,352.89
2016,12,21,8,45,615.0,54.5,3.5,7.5,204.0,486.98,415.06
2016,12,21,9,0,673.0,60.0,3.5,8.0,250.0,562.29,478.17
2016,12,21,9,15,710.0,64.5,3.7,9.0,293.5,620.57,523.87
2016,12,21,9,30,747.0,69.0,3.9,10.0,337.0,684.68,572.06
2016,12,21,9,45,773.0,72.0,4.1,11.0,376.5,739.03,611.23
2016,12,21,10,0,799.0,75.0,4.3,12.0,416.0,793.07,649.66
2016,12,21,10,15,816.5,77.0,4.3,12.5,449.5,837.79,680.28
2016,12,21,10,30,834.0,79.0,4.3,13.0,483.0,881.02,709.33
2016,12,21,10,45,845.5,81.0,4.35,13.5,510.0,916.92,733.03
2016,12,21,11,0,857.0,83.0,4.4,14.0,537.0,950.54,754.94
2016,12,21,11,15,517.5,173.0,4.4,14.5,450.5,737.34,595.09
2016,12,21,11,30,178.0,263.0,4.4,15.0,364.0,466.38,377.74
2016,12,21,11,45,297.5,249.0,4.4,15.5,421.0,595.53,481.03
2016,12,21,12,0,417.0,235.0,4.4,16.0,478.0,702.93,563.64
2016,12,21,12,15,366.0,248.0,4.4,16.0,463.0,668.62,535.61
2016,12,21,12,30,315.0,261.0,4.4,16.0,448.0,632.63,507.0
2016,12,21,12,45,393.0,241.0,4.4,16.5,472.0,687.87,550.22
2016,12,21,13,0,471.0,221.0,4.4,17.0,496.0,765.87,608.49
2016,12,21,13,15,392.5,233.5,4.35,17.0,459.5,672.77,537.53
2016,12,21,13,30,314.0,246.0,4.3,17.0,423.0,604.82,484.77
2016,12,21,13,45,586.0,164.0,4.25,17.5,479.5,794.09,631.94
2016,12,21,14,0,858.0,82.0,4.2,18.0,536.0,950.62,743.09
2016,12,21,14,15,846.0,80.0,4.1,18.0,508.5,916.56,718.3
2016,12,21,14,30,834.0,78.0,4.0,18.0,481.0,880.27,693.29
2016,12,21,14,45,714.5,96.5,3.9,18.0,425.0,777.62,619.62
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,673.0,543.02
2016,12,21,15,15,666.0,92.5,3.4,17.5,351.0,682.47,551.58
2016,12,21,15,30,737.0,70.0,3.0,17.0,333.0,678.75,549.16
2016,12,21,15,45,699.0,65.5,2.7,16.5,289.5,614.31,500.63
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,555.95,455.2
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,480.83,395.09
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,409.94,335.88
2016,12,21,16,45,454.0,40.0,1.85,13.0,111.5,321.6,260.31
2016,12,21,17,0,362.0,31.0,1.7,12.0,68.0,242.36,186.87
2016,12,21,17,15,181.0,15.5,1.75,11.5,34.0,115.57,24.71
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.0,109.32,11.54
2016,12,22,8,0,333.0,33.0,4.4,7.0,66.0,228.81,180.32
2016,12,22,8,15,426.5,42.5,4.55,7.5,109.5,308.06,257.28
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,396.42,336.91
2016,12,22,8,45,582.0,58.0,4.9,8.5,198.5,469.12,401.38
2016,12,22,9,0,644.0,64.0,5.1,9.0,244.0,546.37,467.51
2016,12,22,9,15,682.0,68.5,5.05,9.5,287.5,608.45,517.85
2016,12,22,9,30,720.0,73.0,5.0,10.0,331.0,672.1,566.85
2016,12,22,9,45,746.5,76.5,5.0,10.5,370.0,721.84,603.69
2016,12,22,10,0,773.0,80.0,5.0,11.0,409.0,776.1,643.21
2016,12,22,10,15,791.5,82.5,4.85,11.5,443.0,821.62,674.35
2016,12,22,10,30,810.0,85.0,4.7,12.0,477.0,865.79,703.75
2016,12,22,10,45,823.0,87.0,4.6,12.5,504.0,902.59,727.42
2016,12,22,11,0,836.0,89.0,4.5,13.0,531.0,937.26,749.18
2016,12,22,11,15,844.0,90.0,4.4,13.5,551.0,963.45,764.53
2016,12,22,11,30,852.0,91.0,4.3,14.0,571.0,986.91,777.84
2016,12,22,11,45,875.0,84.5,4.2,14.5,586.5,1000.6,784.5
2016,12,22,12,0,898.0,78.0,4.1,15.0,602.0,1023.89,798.15
2016,12,22,12,15,899.0,78.5,4.0,15.0,606.0,1030.61,801.68
2016,12,22,12,30,900.0,79.0,3.9,15.0,610.0,1034.06,803.21
2016,12,22,12,45,895.5,80.0,3.85,15.5,605.0,1029.23,798.04
2016,12,22,13,0,891.0,81.0,3.8,16.0,600.0,1021.15,790.9
2016,12,22,13,15,886.5,80.0,3.75,16.0,588.0,1007.36,781.5
2016,12,22,13,30,882.0,79.0,3.7,16.0,576.0,990.49,770.15
2016,12,22,13,45,871.5,79.0,3.65,16.0,555.5,966.02,753.62
2016,12,22,14,0,861.0,79.0,3.6,16.0,535.0,938.91,735.35
2016,12,22,14,15,849.0,77.5,3.55,16.0,508.0,916.86,720.74
2016,12,22,14,30,837.0,76.0,3.5,16.0,481.0,881.23,696.36
2016,12,22,14,45,815.0,75.0,3.45,16.0,446.5,835.36,664.49
2016,12,22,15,0,793.0,74.0,3.4,16.0,412.0,788.25,631.4
2016,12,22,15,15,767.5,71.0,3.1,15.5,373.0,734.93,593.1
2016,12,22,15,30,742.0,68.0,2.8,15.0,334.0,681.28,553.86
2016,12,22,15,45,702.5,64.5,2.55,14.5,290.5,616.74,505.57
2016,12,22,16,0,663.0,61.0,2.3,14.0,247.0,558.28,460.08
2016,12,22,16,15,606.5,55.0,2.1,13.5,201.5,483.67,399.32
2016,12,22,16,30,550.0,49.0,1.9,13.0,156.0,413.18,339.63
2016,12,22,16,45,455.0,40.5,1.7,12.5,112.5,323.46,262.26
2016,12,22,17,0,360.0,32.0,1.5,12.0,69.0,242.99,187.87
2016,12,22,17,15,180.0,16.0,1.55,11.5,34.5,116.57,32.7
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,17.0,13.08,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,34.0,29.79,18.45
2016,12,23,8,15,18.0,52.5,3.2,10.0,56.5,64.0,48.93
2016,12,23,8,30,35.0,72.0,3.4,10.0,79.0,94.45,76.18
2016,12,23,8,45,45.5,91.5,3.6,10.5,103.0,122.07,100.59
2016,12,23,9,0,56.0,111.0,3.8,11.0,127.0,150.58,125.36
2016,12,23,9,15,62.0,129.5,3.85,11.5,150.0,175.46,146.47
2016,12,23,9,30,68.0,148.0,3.9,12.0,173.0,200.95,167.67
2016,12,23,9,45,72.5,165.0,3.95,13.0,194.0,223.9,186.01
2016,12,23,10,0,77.0,182.0,4.0,14.0,215.0,247.32,204.39
2016,12,23,10,15,78.0,197.0,4.0,14.5,233.0,265.61,218.52
2016,12,23,10,30,79.0,212.0,4.0,15.0,251.0,284.09,232.65
2016,12,23,10,45,39.5,172.0,4.0,15.5,191.5,199.56,161.91
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,106.68,83.53
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,111.35,87.18
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,116.09,90.8
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,141.37,111.34
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,167.45,132.31
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.0,159.35,125.6
2016,12,23,12,30,3.0,178.0,4.2,18.0,179.0,151.45,119.12
2016,12,23,12,45,5.0,185.5,4.2,18.5,188.5,160.82,126.58
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,170.4,134.19
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,150.98,118.4
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,131.99,102.96
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,125.79,97.87
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,119.7,92.88
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,90.61,69.27
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,63.03,46.72
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,72.63,54.78
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,83.17,63.61
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,74.27,56.49
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,65.45,49.37
2016,12,23,15,45,262.5,82.5,2.2,19.0,156.5,311.93,257.8
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,487.75,396.22
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,413.38,334.88
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,340.87,274.94
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,257.92,204.98
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,184.49,139.74
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,89.35,28.46
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,90.49,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,193.57,144.51
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,271.11,216.57
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,357.47,291.28
2016,12,24,8,45,512.0,63.5,3.3,18.5,186.0,428.76,351.44
2016,12,24,9,0,574.0,71.0,3.4,19.0,230.0,504.7,413.19
2016,12,24,9,15,614.5,76.0,3.6,19.5,272.0,566.46,462.03
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,630.08,509.86
2016,12,24,9,45,689.0,83.5,4.0,20.5,353.5,686.9,551.09
2016,12,24,10,0,723.0,86.0,4.2,21.0,393.0,744.26,591.88
2016,12,24,10,15,484.0,148.5,4.35,21.5,361.0,623.3,498.34
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,474.03,378.38
2016,12,24,10,45,523.5,151.0,4.7,22.5,422.0,692.09,549.65
2016,12,24,11,0,802.0,91.0,4.9,23.0,515.0,905.86,702.77
2016,12,24,11,15,495.0,177.0,5.0,23.0,442.0,718.87,565.01
2016,12,24,11,30,188.0,263.0,5.1,23.0,369.0,475.96,375.4
2016,12,24,11,45,136.5,265.0,5.2,23.5,343.0,428.14,337.14
2016,12,24,12,0,85.0,267.0,5.3,24.0,317.0,354.92,278.63
2016,12,24,12,15,179.0,268.5,5.3,24.0,374.0,477.03,375.32
2016,12,24,12,30,273.0,270.0,5.3,24.0,431.0,600.22,469.88
2016,12,24,12,45,136.5,170.5,5.35,24.0,251.0,318.29,252.81
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,54.58,38.66
2016,12,24,13,15,112.5,166.0,5.35,24.0,229.5,287.31,228.97
2016,12,24,13,30,225.0,261.0,5.3,24.0,388.0,510.75,403.19
2016,12,24,13,45,124.0,233.0,5.3,24.0,302.5,374.83,296.03
2016,12,24,14,0,23.0,205.0,5.3,24.0,217.0,200.59,156.7
2016,12,24,14,15,11.5,151.0,5.15,23.5,157.0,135.95,105.35
2016,12,24,14,30,0.0,97.0,5.0,23.0,97.0,75.8,56.54
2016,12,24,14,45,0.0,108.5,4.85,23.0,108.5,86.57,65.48
2016,12,24,15,0,0.0,120.0,4.7,23.0,120.0,98.29,75.18
2016,12,24,15,15,0.0,108.0,4.45,22.5,108.0,87.95,67.02
2016,12,24,15,30,0.0,96.0,4.2,22.0,96.0,77.71,58.87
2016,12,24,15,45,273.0,86.5,4.0,22.0,164.0,325.0,266.62
2016,12,24,16,0,546.0,77.0,3.8,22.0,232.0,497.95,404.47
2016,12,24,16,15,486.5,69.0,3.8,21.5,189.0,423.82,344.05
2016,12,24,16,30,427.0,61.0,3.8,21.0,146.0,354.02,286.09
2016,12,24,16,45,334.5,49.5,3.8,21.0,105.0,265.44,210.85
2016,12,24,17,0,242.0,38.0,3.8,21.0,64.0,190.62,144.11
2016,12,24,17,15,121.0,19.0,3.95,20.5,32.0,92.34,34.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,6.83,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,13.7,4.99
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,23.68,13.82
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,33.97,22.73
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,45.46,32.51
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,56.94,42.15
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,67.47,50.86
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,78.07,59.49
2016,12,25,9,45,389.0,85.0,8.0,21.5,249.5,434.68,360.81
2016,12,25,10,0,778.0,74.0,8.2,22.0,403.0,770.25,624.21
2016,12,25,10,15,795.5,76.0,8.25,22.0,436.5,814.52,655.78
2016,12,25,10,30,813.0,78.0,8.3,22.0,470.0,857.4,686.88
2016,12,25,10,45,462.0,160.0,8.35,22.5,385.5,644.79,520.85
2016,12,25,11,0,111.0,242.0,8.4,23.0,301.0,350.13,279.85
2016,12,25,11,15,82.5,243.0,8.3,23.0,288.0,323.57,257.83
2016,12,25,11,30,54.0,244.0,8.2,23.0,275.0,296.21,234.78
2016,12,25,11,45,59.0,252.0,8.1,23.5,286.5,310.41,245.49
2016,12,25,12,0,64.0,260.0,8.0,24.0,298.0,324.88,256.32
2016,12,25,12,15,32.0,176.5,7.85,24.0,195.5,196.42,153.88
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,71.73,52.56
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,49.56,34.66
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,27.58,16.83
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,50.71,35.64
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,74.34,54.82
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,89.16,66.86
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,104.72,79.5
2016,12,25,14,15,364.5,118.5,6.15,24.0,296.5,506.49,409.07
2016,12,25,14,30,729.0,107.0,5.9,24.0,463.0,828.4,652.41
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,576.02,460.57
2016,12,25,15,0,123.0,190.0,5.5,24.0,243.0,314.31,250.99
2016,12,25,15,15,114.5,173.5,5.2,23.5,219.5,285.49,229.18
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,257.31,207.1
2016,12,25,15,45,290.5,126.0,4.6,23.0,213.5,368.77,300.05
2016,12,25,16,0,475.0,95.0,4.3,23.0,231.0,463.96,376.05
2016,12,25,16,15,413.0,84.5,4.05,22.5,187.5,389.96,315.76
2016,12,25,16,30,351.0,74.0,3.8,22.0,144.0,321.25,258.6
2016,12,25,16,45,254.0,59.5,3.55,21.5,103.0,234.46,185.49
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,148.03,111.32
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,70.47,28.09
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,18.5,31.0,104.22,0.0
2016,12,26,8,0,331.0,30.0,2.6,19.0,62.0,222.34,164.25
2016,12,26,8,15,427.5,39.0,2.6,19.5,104.5,301.51,238.67
2016,12,26,8,30,524.0,48.0,2.6,20.0,147.0,390.39,314.28
2016,12,26,8,45,583.5,53.5,2.65,20.5,192.0,460.56,372.77
2016,12,26,9,0,643.0,59.0,2.7,21.0,237.0,535.2,432.42
2016,12,26,9,15,681.5,63.5,2.8,21.5,280.0,593.31,476.79
2016,12,26,9,30,720.0,68.0,2.9,22.0,323.0,657.44,523.35
2016,12,26,9,45,751.0,70.0,3.0,22.5,362.5,713.74,562.79
2016,12,26,10,0,782.0,72.0,3.1,23.0,402.0,770.16,601.42
2016,12,26,10,15,800.0,74.0,3.2,23.0,436.0,815.02,632.28
2016,12,26,10,30,818.0,76.0,3.3,23.0,470.0,858.54,661.94
2016,12,26,10,45,411.0,125.0,3.4,23.5,323.0,554.84,438.84
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,150.85,115.81
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,156.96,121.12
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,163.25,125.99
2016,12,26,11,45,419.5,141.5,3.55,24.5,386.5,615.62,484.29
2016,12,26,12,0,833.0,97.0,3.6,25.0,583.0,993.45,747.48
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,822.04,625.95
2016,12,26,12,30,303.0,265.0,3.4,25.0,444.0,624.74,479.83
2016,12,26,12,45,571.5,180.0,3.35,25.5,515.5,825.24,628.82
2016,12,26,13,0,840.0,95.0,3.3,26.0,587.0,1000.33,745.15
2016,12,26,13,15,835.0,94.5,3.15,26.0,575.5,987.3,734.21
2016,12,26,13,30,830.0,94.0,3.0,26.0,564.0,971.27,723.05
2016,12,26,13,45,545.0,166.5,2.95,26.0,471.0,758.33,577.83
2016,12,26,14,0,260.0,239.0,2.9,26.0,378.0,534.41,412.2
2016,12,26,14,15,526.5,162.5,2.65,25.5,426.0,712.12,549.37
2016,12,26,14,30,793.0,86.0,2.4,25.0,474.0,856.36,649.71
2016,12,26,14,45,772.5,84.0,2.2,25.0,440.5,811.94,617.48
2016,12,26,15,0,752.0,82.0,2.0,25.0,407.0,766.28,585.86
2016,12,26,15,15,725.5,79.0,1.7,24.5,369.0,713.59,549.24
2016,12,26,15,30,699.0,76.0,1.4,24.0,331.0,665.62,515.33
2016,12,26,15,45,655.0,72.5,1.15,24.0,288.0,599.62,467.07
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,535.59,418.35
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,461.7,361.87
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,391.92,306.44
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.0,301.56,233.53
2016,12,26,17,0,301.0,37.0,0.4,22.0,70.0,220.44,164.69
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.0,105.64,48.59
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.75,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.51,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,2.65,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,3.78,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,4.92,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,6.07,0.0
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,7.21,0.51
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,8.36,1.48
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,9.51,2.43
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,10.66,3.37
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,11.43,4.0
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,12.2,4.63
2016,12,27,10,45,77.0,131.5,2.0,18.5,172.0,207.88,168.56
2016,12,27,11,0,154.0,247.0,2.0,19.0,328.0,418.82,333.86
2016,12,27,11,15,158.0,255.5,2.0,19.0,341.5,434.86,344.5
2016,12,27,11,30,162.0,264.0,2.0,19.0,355.0,450.8,356.16
2016,12,27,11,45,310.5,244.0,2.0,19.5,423.5,601.47,471.2
2016,12,27,12,0,459.0,224.0,2.0,20.0,492.0,755.75,582.55
2016,12,27,12,15,284.5,250.5,1.95,20.0,417.5,587.53,456.38
2016,12,27,12,30,110.0,277.0,1.9,20.0,343.0,392.29,307.27
2016,12,27,12,45,167.0,275.5,1.85,20.0,374.0,473.05,370.66
2016,12,27,13,0,224.0,274.0,1.8,20.0,405.0,528.8,413.12
2016,12,27,13,15,185.0,270.0,1.75,20.0,377.0,483.12,377.83
2016,12,27,13,30,146.0,266.0,1.7,20.0,349.0,437.84,343.21
2016,12,27,13,45,138.5,256.5,1.65,20.0,333.5,417.56,328.27
2016,12,27,14,0,131.0,247.0,1.6,20.0,318.0,397.33,313.16
2016,12,27,14,15,94.0,228.0,1.55,20.0,277.5,316.43,250.75
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,259.52,205.87
2016,12,27,14,45,317.0,166.0,1.5,20.0,305.5,478.39,382.83
2016,12,27,15,0,577.0,123.0,1.5,20.0,374.0,670.13,527.49
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,648.79,510.84
2016,12,27,15,30,612.0,98.0,1.4,20.0,322.0,624.32,493.79
2016,12,27,15,45,570.5,91.5,1.35,20.0,280.0,559.56,445.69
2016,12,27,16,0,529.0,85.0,1.3,20.0,238.0,496.65,397.61
2016,12,27,16,15,470.5,76.0,1.15,19.5,194.5,422.48,339.39
2016,12,27,16,30,412.0,67.0,1.0,19.0,151.0,350.14,280.74
2016,12,27,16,45,326.5,54.5,0.9,18.5,110.0,268.56,212.94
2016,12,27,17,0,241.0,42.0,0.8,18.0,69.0,195.95,149.78
2016,12,27,17,15,120.5,21.0,0.8,17.5,34.5,96.95,48.91
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,31.82,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,70.96,49.15
2016,12,28,8,15,93.0,56.0,3.9,18.5,71.0,119.7,93.09
2016,12,28,8,30,136.0,77.0,4.1,19.0,102.0,171.61,138.09
2016,12,28,8,45,169.0,96.0,4.3,19.5,136.0,230.63,188.14
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,281.44,230.68
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.5,325.21,266.34
2016,12,28,9,30,246.0,150.0,4.6,21.0,237.0,370.63,302.45
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.5,409.59,332.61
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,449.2,362.7
2016,12,28,10,15,294.0,191.5,4.8,22.5,324.5,485.22,389.57
2016,12,28,10,30,313.0,201.0,4.8,23.0,351.0,521.85,416.49
2016,12,28,10,45,309.0,217.5,4.85,23.5,373.0,545.91,432.89
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,568.85,448.35
2016,12,28,11,15,267.0,247.0,4.9,24.0,392.0,553.35,434.91
2016,12,28,11,30,229.0,260.0,4.9,24.0,389.0,512.08,402.65
2016,12,28,11,45,145.5,259.5,4.9,24.5,342.0,429.76,336.88
2016,12,28,12,0,62.0,259.0,4.9,25.0,295.0,321.2,250.37
2016,12,28,12,15,306.0,228.0,4.85,25.0,409.0,582.41,456.18
2016,12,28,12,30,550.0,197.0,4.8,25.0,523.0,823.4,635.21
2016,12,28,12,45,648.5,163.5,4.75,25.0,546.0,896.14,685.24
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,955.35,725.77
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,756.34,583.65
2016,12,28,13,30,239.0,262.0,4.5,25.0,398.0,525.66,409.56
2016,12,28,13,45,323.0,237.0,4.4,25.0,414.5,598.52,466.93
2016,12,28,14,0,407.0,212.0,4.3,25.0,431.0,643.63,502.52
2016,12,28,14,15,421.0,197.5,4.1,25.0,414.0,652.78,509.18
2016,12,28,14,30,435.0,183.0,3.9,25.0,397.0,637.61,498.74
2016,12,28,14,45,370.5,180.5,3.75,25.0,354.0,543.52,428.63
2016,12,28,15,0,306.0,178.0,3.6,25.0,311.0,474.56,376.01
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,568.99,451.5
2016,12,28,15,30,641.0,90.0,2.8,24.0,326.0,638.8,504.92
2016,12,28,15,45,606.5,83.5,2.4,24.0,285.0,578.27,458.44
2016,12,28,16,0,572.0,77.0,2.0,24.0,244.0,519.06,411.92
2016,12,28,16,15,515.5,69.5,1.8,23.0,200.5,446.09,355.66
2016,12,28,16,30,459.0,62.0,1.6,22.0,157.0,377.08,300.36
2016,12,28,16,45,379.5,50.5,1.45,21.5,115.0,296.06,233.21
2016,12,28,17,0,300.0,39.0,1.3,21.0,73.0,222.64,169.49
2016,12,28,17,15,150.0,19.5,1.35,20.5,36.5,108.18,58.08
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.0,16.0,5.4,10.0,19.0,31.96,0.0
2016,12,29,8,0,62.0,32.0,5.4,10.0,38.0,71.34,50.92
2016,12,29,8,15,80.5,51.5,5.5,10.0,64.0,105.82,84.48
2016,12,29,8,30,99.0,71.0,5.6,10.0,90.0,141.13,116.79
2016,12,29,8,45,109.5,90.5,5.7,10.5,116.5,172.87,145.2
2016,12,29,9,0,120.0,110.0,5.8,11.0,143.0,205.4,173.63
2016,12,29,9,15,124.5,129.0,5.95,11.0,168.5,233.81,198.16
2016,12,29,9,30,129.0,148.0,6.1,11.0,194.0,262.51,222.49
2016,12,29,9,45,130.5,166.0,6.3,11.5,217.0,287.82,243.1
2016,12,29,10,0,132.0,184.0,6.5,12.0,240.0,313.16,263.39
2016,12,29,10,15,111.5,198.5,6.45,12.0,248.5,314.98,263.65
2016,12,29,10,30,91.0,213.0,6.4,12.0,257.0,295.48,246.4
2016,12,29,10,45,83.5,224.0,6.4,12.0,266.0,301.56,250.72
2016,12,29,11,0,76.0,235.0,6.4,12.0,275.0,307.39,254.79
2016,12,29,11,15,116.5,249.5,6.35,12.0,313.5,386.54,320.33
2016,12,29,11,30,157.0,264.0,6.3,12.0,352.0,445.35,368.62
2016,12,29,11,45,237.0,261.0,6.3,12.5,397.5,523.33,432.59
2016,12,29,12,0,317.0,258.0,6.3,13.0,443.0,627.33,515.23
2016,12,29,12,15,202.0,265.5,6.2,13.0,384.0,496.03,407.89
2016,12,29,12,30,87.0,273.0,6.1,13.0,325.0,363.39,297.77
2016,12,29,12,45,332.5,229.0,6.1,13.5,425.0,611.14,502.69
2016,12,29,13,0,578.0,185.0,6.1,14.0,525.0,834.83,678.4
2016,12,29,13,15,580.0,179.5,6.0,14.0,515.5,825.4,670.14
2016,12,29,13,30,582.0,174.0,5.9,14.0,506.0,813.68,661.38
2016,12,29,13,45,305.5,194.0,5.8,14.0,367.5,529.8,436.87
2016,12,29,14,0,29.0,214.0,5.7,14.0,229.0,236.52,192.35
2016,12,29,14,15,28.0,204.0,5.65,14.0,218.5,204.71,166.9
2016,12,29,14,30,27.0,194.0,5.6,14.0,208.0,194.38,158.64
2016,12,29,14,45,177.0,184.5,5.55,14.0,263.0,356.43,297.44
2016,12,29,15,0,327.0,175.0,5.5,14.0,318.0,488.94,408.37
2016,12,29,15,15,573.0,119.5,5.25,13.5,343.0,641.67,535.38
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,742.8,615.15
2016,12,29,15,45,786.0,60.5,4.8,13.0,323.0,680.16,565.85
2016,12,29,16,0,753.0,57.0,4.6,13.0,278.0,618.23,516.88
2016,12,29,16,15,701.5,52.0,4.15,12.0,230.5,543.56,455.78
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,472.01,394.86
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,383.89,317.46
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,309.21,247.53
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,159.03,96.56
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.13,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,4.54,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,6.82,0.3
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,9.1,2.35
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,11.39,4.37
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,13.69,6.37
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,15.99,8.34
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,19.44,11.29
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,22.9,14.21
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,34.04,23.78
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,45.23,33.31
2016,12,30,10,45,0.0,62.5,2.4,11.0,62.5,47.95,35.55
2016,12,30,11,0,0.0,66.0,2.5,11.0,66.0,50.67,37.8
2016,12,30,11,15,1.5,122.0,2.55,11.0,123.0,98.64,78.43
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,152.22,123.1
2016,12,30,11,45,17.0,207.5,2.7,11.0,217.5,195.08,158.97
2016,12,30,12,0,31.0,237.0,2.8,11.0,255.0,263.09,214.87
2016,12,30,12,15,15.5,201.5,2.85,11.0,210.5,187.0,151.88
2016,12,30,12,30,0.0,166.0,2.9,11.0,166.0,136.69,109.65
2016,12,30,12,45,17.0,203.5,2.95,11.0,214.0,190.46,155.09
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,270.65,221.19
2016,12,30,13,15,24.0,224.0,3.0,10.5,239.0,218.79,178.79
2016,12,30,13,30,14.0,207.0,3.0,10.0,216.0,191.74,156.64
2016,12,30,13,45,7.0,174.0,3.05,10.0,178.5,152.46,123.93
2016,12,30,14,0,0.0,141.0,3.1,10.0,141.0,114.67,92.13
2016,12,30,14,15,0.0,84.5,3.1,10.0,84.5,64.99,50.18
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,21.39,12.85
2016,12,30,14,45,2.5,90.0,3.1,10.0,91.5,72.08,56.64
2016,12,30,15,0,5.0,152.0,3.1,10.0,155.0,133.91,109.49
2016,12,30,15,15,2.5,139.0,3.05,10.0,140.5,120.4,98.07
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,107.25,86.98
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,93.15,75.08
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,79.17,63.12
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,64.71,50.69
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,50.25,38.04
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,36.22,25.56
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,22.16,12.99
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,12.57,2.93
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.15,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
